Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
2018,3,4,6,45,176.5,15.5,0.15,3.95,27.0,33.47,0.0
2018,3,4,7,0,330.0,28.0,0.1,4.1,52.0,92.21,41.14
2018,3,4,7,15,447.0,35.5,0.1,4.35,96.0,153.08,106.21
2018,3,4,7,30,564.0,43.0,0.1,4.6,140.0,226.02,170.57
2018,3,4,7,45,631.5,49.0,0.15,4.85,190.5,292.12,230.49
2018,3,4,8,0,699.0,55.0,0.2,5.1,241.0,366.85,296.2
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,435.05,354.81
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,506.7,413.9
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,572.24,466.53
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,638.8,518.19
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,692.84,557.9
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,750.56,597.6
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,802.72,632.5
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,852.93,665.54
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,889.3,688.28
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,922.02,708.53
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,965.83,735.26
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,1007.26,759.88
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,1032.87,774.96
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,1054.64,787.81
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,1068.77,795.88
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,1078.79,801.53
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,1081.44,803.53
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,1079.86,803.08
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,1071.71,797.62
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,1059.48,789.78
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,1041.19,779.42
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,1019.0,766.62
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,990.12,749.53
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,957.73,730.05
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,919.4,706.48
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,878.14,680.62
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,830.37,649.34
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,780.49,616.11
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,724.82,577.87
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,672.91,541.11
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,609.06,493.25
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,545.64,443.9
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,475.46,386.95
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,407.88,329.91
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,334.68,266.47
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,268.58,207.08
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,193.62,140.9
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,130.55,83.61
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,62.62,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,16.64,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,35.07,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,95.67,48.2
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,157.22,111.08
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,231.81,178.33
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,299.02,241.07
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,375.01,310.13
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,443.8,371.24
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,515.94,432.75
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,581.59,486.94
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,648.19,539.89
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,703.37,581.32
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,762.4,622.68
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,813.87,657.79
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,863.37,690.82
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,907.43,719.52
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,948.74,745.89
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,983.83,767.05
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,1015.5,785.63
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,1041.05,800.48
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,1062.76,812.73
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,1076.81,819.88
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,1086.73,824.42
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,1091.04,825.86
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,1091.09,824.68
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,1083.69,819.36
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,1072.08,811.48
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,1053.99,799.92
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,1031.91,785.85
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,1003.51,767.58
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,971.48,746.89
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,932.95,721.46
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,891.4,693.84
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,843.48,662.0
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,793.27,628.1
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,737.11,589.05
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,679.77,548.31
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,616.33,498.73
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,556.68,450.48
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,486.49,393.76
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,418.64,336.72
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,338.03,267.97
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,266.91,205.32
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,178.2,129.79
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,107.83,70.1
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,56.98,2.39
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,19.14,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,22.57,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,50.57,27.6
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,86.24,62.21
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,127.19,98.5
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,174.08,139.97
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,226.83,186.17
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,298.71,247.38
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,371.14,307.86
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,375.71,311.28
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,382.11,315.14
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,478.89,392.45
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,573.67,465.61
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,711.7,569.97
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,843.67,661.45
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,893.02,691.75
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,940.42,720.91
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,974.55,740.58
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,1005.31,757.9
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,1028.76,769.68
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,1048.33,778.86
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,1062.33,784.4
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,1072.25,787.37
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,1076.03,786.8
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,1075.63,783.75
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,1067.88,775.21
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,1056.02,764.23
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,1037.68,750.85
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,1015.47,735.26
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,985.44,715.05
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,952.06,692.89
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,880.21,648.3
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,800.84,598.22
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,768.65,578.93
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,731.89,555.64
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,692.47,530.24
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,644.54,498.16
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,585.16,455.92
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,522.33,409.55
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,441.99,348.69
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,368.91,290.8
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,302.16,235.48
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,240.61,182.2
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,168.56,120.96
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,109.75,70.8
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,55.3,8.35
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,15.38,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,8.18,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,11.42,2.94
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,17.59,9.23
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,23.77,14.84
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,33.49,23.41
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,43.24,31.89
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,41.02,29.91
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,38.81,27.9
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,45.02,33.07
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,51.24,38.17
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,83.98,65.49
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,118.43,93.62
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,286.33,231.27
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,448.19,356.81
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,534.85,420.88
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,610.29,475.86
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,702.57,543.3
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,783.58,601.48
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,894.96,679.71
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,993.82,744.9
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,1014.01,756.5
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,1030.62,766.61
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,1037.39,770.83
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,1051.19,779.93
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,1051.42,779.69
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,1047.31,776.92
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,1029.86,766.48
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,1008.51,753.65
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,980.9,736.25
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,949.74,716.49
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,911.67,692.51
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,870.65,666.32
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,824.1,635.95
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,775.35,603.61
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,720.15,565.61
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,663.84,525.94
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,601.83,479.82
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,543.55,434.79
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,463.7,371.73
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,390.55,311.74
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,292.41,230.6
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,206.87,158.95
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,144.35,105.3
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,93.09,61.46
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,45.94,10.79
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,10.22,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.73,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,13.25,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,22.18,11.4
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,37.92,26.17
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,53.62,40.05
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,60.11,45.89
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,66.85,51.73
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,50.13,37.43
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,34.38,23.88
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,45.91,33.58
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,57.45,43.16
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,74.08,56.95
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,91.32,71.11
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,172.16,137.66
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,252.4,201.75
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,327.37,261.11
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,421.23,333.31
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,501.33,393.94
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,601.29,467.22
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,676.06,521.45
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,769.11,586.92
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,793.21,602.93
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,815.39,618.27
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,905.31,682.77
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,985.56,735.53
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,1016.08,755.55
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,1037.07,769.96
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,1014.89,755.71
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,989.24,739.7
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,961.06,722.58
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,929.54,703.14
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,861.88,658.36
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,791.12,610.92
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,780.02,604.97
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,759.1,591.54
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,684.75,539.55
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,610.44,484.58
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,545.55,435.57
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,482.32,386.3
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,418.78,335.78
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,357.99,285.59
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,288.5,226.97
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,225.89,172.77
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,155.52,112.89
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,99.86,65.71
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,54.09,17.03
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,17.78,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,10.67,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,47.96,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,108.04,64.75
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,158.99,112.56
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,217.43,165.63
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,252.13,200.8
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,277.93,226.64
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,292.45,240.99
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,287.08,237.07
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,321.16,264.95
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,355.16,291.87
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,359.55,293.63
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,370.67,300.27
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,419.89,337.84
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,470.78,375.65
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,566.18,447.76
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,651.87,510.46
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,726.83,563.27
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,788.18,605.5
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,823.77,629.74
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,857.74,652.95
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,838.57,638.06
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,815.5,620.91
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,772.94,589.34
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,712.79,545.57
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,707.46,542.09
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,700.52,537.1
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,697.0,535.66
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,691.33,532.7
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,690.51,533.86
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,702.26,543.61
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,639.43,498.56
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,592.95,465.0
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,531.81,419.61
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,473.43,375.6
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,451.22,360.14
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,426.09,341.75
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,404.33,325.78
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,387.84,312.81
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,341.17,275.28
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,294.74,236.74
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,237.26,188.21
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,184.88,142.96
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,134.22,98.88
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,90.09,60.44
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,49.1,18.53
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,15.23,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,3.51,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,4.59,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,7.02,0.43
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,8.78,2.0
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,10.54,3.55
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,22.01,13.53
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,33.5,23.42
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,36.61,26.0
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,39.72,28.56
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,63.69,48.76
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,88.11,68.94
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,129.55,102.92
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,172.22,137.13
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,189.43,150.54
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,206.94,164.21
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,177.36,140.12
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,148.08,116.35
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,149.06,117.1
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,150.03,117.77
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,172.23,135.53
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,194.68,153.28
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,207.97,163.65
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,221.32,174.1
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,223.78,175.93
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,226.23,177.83
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,207.87,163.35
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,189.68,149.07
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,194.51,153.17
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,199.28,157.14
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,180.81,142.56
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,162.63,128.23
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,169.27,134.07
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,175.65,139.57
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,170.45,135.76
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,165.07,131.83
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,156.38,125.26
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,147.61,118.52
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,158.94,128.57
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,166.08,134.37
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,148.31,118.75
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,128.23,100.3
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,93.07,69.71
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,61.49,42.23
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,35.04,14.5
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,11.3,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,13.73,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,53.31,2.47
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,113.81,71.02
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,173.05,122.97
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,244.22,184.99
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,239.1,189.61
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,205.95,167.02
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,256.98,209.49
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,312.74,253.87
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,458.48,367.69
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,610.19,479.41
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,684.37,531.25
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,755.52,578.52
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,807.58,611.87
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,857.95,643.89
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,896.23,668.66
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,931.08,691.2
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,936.28,695.25
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,931.24,692.84
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,988.04,730.69
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,1038.56,763.35
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,1051.56,771.91
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,1060.56,778.43
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,1020.93,753.55
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,972.95,723.42
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,971.63,723.55
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,966.64,720.89
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,972.47,724.62
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,980.24,729.64
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,952.56,711.9
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,921.56,692.3
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,873.63,660.43
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,824.05,627.33
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,795.59,608.63
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,762.19,586.2
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,709.15,550.49
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,654.74,512.29
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,597.63,468.12
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,540.06,422.34
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,468.96,366.95
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,400.79,311.9
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,331.1,253.91
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,265.8,197.76
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,193.01,136.24
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,131.56,84.36
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,69.47,30.33
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,22.75,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,12.95,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,45.91,8.82
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,91.76,58.57
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,149.8,107.2
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,220.4,167.43
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,288.57,226.7
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,366.28,292.9
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,431.52,347.46
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,498.87,401.76
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,561.36,450.42
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,625.02,498.26
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,681.47,539.24
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,737.3,577.11
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,788.4,611.09
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,830.77,638.48
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,871.47,664.63
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,909.54,688.74
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,936.3,705.43
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,949.9,713.34
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,978.32,731.43
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,1014.12,754.3
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,1027.14,761.57
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,1036.29,766.61
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,1006.47,746.45
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,960.96,716.19
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,710.23,540.93
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,426.61,327.12
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,310.08,239.53
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,202.07,155.16
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,270.57,209.49
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,327.14,253.64
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,336.33,261.41
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,344.46,268.53
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,215.3,168.22
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,90.01,67.84
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,148.06,115.51
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,201.51,158.72
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,157.65,123.83
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,115.8,90.18
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,171.56,136.75
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,215.55,171.63
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,126.81,98.73
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,52.94,38.24
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,41.95,28.8
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,32.21,20.3
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,18.71,6.95
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,7.28,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,3.43,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,4.98,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,6.14,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,7.02,0.35
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,9.22,2.28
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,11.43,4.19
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,13.19,5.71
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,14.96,7.21
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,18.5,10.22
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,22.04,13.21
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,29.12,19.19
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,36.22,25.13
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,49.97,36.65
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,63.76,48.12
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,73.57,56.15
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,83.39,64.16
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,120.94,95.11
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,159.38,126.42
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,292.48,236.11
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,437.59,351.49
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,537.36,429.2
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,656.11,519.12
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,595.16,471.72
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,551.53,437.51
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,487.75,387.54
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,406.34,323.46
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,385.81,308.23
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,381.47,305.35
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,489.52,392.91
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,607.67,485.47
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,588.98,471.52
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,568.35,456.62
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,545.7,440.25
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,520.85,421.96
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,492.28,400.62
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,461.33,376.92
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,401.49,328.83
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,345.29,283.14
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,283.09,231.88
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,226.16,184.23
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,182.72,147.07
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,142.28,111.91
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,100.43,75.58
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,67.28,46.79
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,40.0,20.93
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,15.16,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,4.24,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,10.47,0.63
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,15.83,7.58
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,22.0,13.24
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,28.18,18.79
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,45.14,33.54
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,62.54,48.54
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,114.78,93.21
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,167.85,137.92
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,149.99,122.67
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,132.41,107.71
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,94.54,75.34
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,53.95,40.39
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,53.97,40.32
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,53.99,40.24
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,56.23,42.04
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,58.47,43.84
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,66.96,50.92
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,75.48,58.0
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,279.11,227.99
