Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,477.53,385.32
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,537.92,432.89
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,580.5,467.24
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,512.27,411.86
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,424.82,341.56
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,623.01,499.64
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,816.82,645.41
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,847.04,668.29
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,879.19,692.29
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,709.41,565.27
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,538.98,432.99
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,657.29,529.41
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,751.96,603.69
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,771.02,617.83
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,775.84,622.16
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,720.86,582.76
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,664.78,541.72
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,606.52,495.86
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,544.13,445.51
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,475.22,388.29
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,408.84,331.34
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,339.4,270.27
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,274.39,211.38
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,203.68,148.61
2018,3,14,17,30,470.0,38.0,1.6,9.7,103.0,142.23,94.3
2018,3,14,17,45,323.5,28.0,1.55,9.1,64.0,79.21,40.8
2018,3,14,18,0,177.0,18.0,1.5,8.5,25.0,29.64,0.0
2018,3,14,18,15,88.5,9.0,1.6,8.35,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,15,6,15,12.0,5.0,1.9,5.5,5.5,0.0,0.0
2018,3,15,6,30,24.0,10.0,2.2,6.4,11.0,10.56,0.0
2018,3,15,6,45,94.0,28.0,2.5,7.3,39.0,41.06,19.07
2018,3,15,7,0,164.0,46.0,2.8,8.2,67.0,79.94,54.75
2018,3,15,7,15,376.0,50.0,3.0,8.65,127.5,155.47,114.49
2018,3,15,7,30,588.0,54.0,3.2,9.1,188.0,252.87,196.26
2018,3,15,7,45,497.5,75.0,3.4,9.6,207.5,278.81,225.34
2018,3,15,8,0,407.0,96.0,3.6,10.1,227.0,289.2,238.69
2018,3,15,8,15,246.5,132.0,3.7,10.4,215.0,264.14,219.97
2018,3,15,8,30,86.0,168.0,3.8,10.7,203.0,211.62,175.45
2018,3,15,8,45,184.5,169.0,3.95,10.95,256.5,285.27,238.13
2018,3,15,9,0,283.0,170.0,4.1,11.2,310.0,371.13,309.86
2018,3,15,9,15,210.0,169.5,4.15,11.35,278.5,333.41,277.62
2018,3,15,9,30,137.0,169.0,4.2,11.5,247.0,276.77,229.67
2018,3,15,9,45,73.5,156.5,4.25,11.7,198.5,219.06,180.3
2018,3,15,10,0,10.0,144.0,4.3,11.9,150.0,138.37,111.1
2018,3,15,10,15,20.0,161.5,4.35,11.95,174.5,172.18,139.35
2018,3,15,10,30,30.0,179.0,4.4,12.0,199.0,199.71,162.08
2018,3,15,10,45,46.0,242.0,4.4,12.05,274.5,281.12,228.33
2018,3,15,11,0,62.0,305.0,4.4,12.1,350.0,365.42,295.46
2018,3,15,11,15,35.5,238.0,4.5,12.15,264.0,268.64,217.05
2018,3,15,11,30,9.0,171.0,4.6,12.2,178.0,164.3,131.34
2018,3,15,11,45,9.0,175.5,4.65,12.2,182.5,168.69,135.01
2018,3,15,12,0,9.0,180.0,4.7,12.2,187.0,173.05,138.53
2018,3,15,12,15,11.0,163.5,4.8,12.25,172.0,159.36,127.42
2018,3,15,12,30,13.0,147.0,4.9,12.3,157.0,153.84,123.03
2018,3,15,12,45,14.0,156.5,5.05,12.35,167.0,164.25,131.65
2018,3,15,13,0,15.0,166.0,5.2,12.4,177.0,174.61,140.23
2018,3,15,13,15,45.0,193.5,5.15,12.3,226.0,231.68,188.3
2018,3,15,13,30,75.0,221.0,5.1,12.2,275.0,303.05,247.28
2018,3,15,13,45,116.0,230.5,5.0,12.1,311.5,349.62,286.31
2018,3,15,14,0,157.0,240.0,4.9,12.0,348.0,393.69,323.01
2018,3,15,14,15,177.5,231.0,4.8,11.9,348.0,396.71,326.35
2018,3,15,14,30,198.0,222.0,4.7,11.8,348.0,411.63,339.1
2018,3,15,14,45,106.5,178.5,4.6,11.75,246.0,269.58,222.45
2018,3,15,15,0,15.0,135.0,4.5,11.7,144.0,133.17,107.4
2018,3,15,15,15,22.5,132.5,4.5,11.7,144.5,141.71,115.18
2018,3,15,15,30,30.0,130.0,4.5,11.7,145.0,143.28,116.92
2018,3,15,15,45,45.5,116.0,4.3,11.6,136.5,137.51,112.61
2018,3,15,16,0,61.0,102.0,4.1,11.5,128.0,136.96,112.47
2018,3,15,16,15,58.5,99.0,4.0,11.3,121.5,122.74,100.3
2018,3,15,16,30,56.0,96.0,3.9,11.1,115.0,115.68,94.03
2018,3,15,16,45,65.0,87.5,3.8,10.9,106.0,112.98,91.17
2018,3,15,17,0,74.0,79.0,3.7,10.7,97.0,103.43,81.92
2018,3,15,17,15,54.5,60.5,3.65,10.45,72.0,74.78,56.74
2018,3,15,17,30,35.0,42.0,3.6,10.2,47.0,46.18,31.91
2018,3,15,17,45,34.0,27.5,3.5,9.95,30.5,31.95,17.4
2018,3,15,18,0,33.0,13.0,3.4,9.7,14.0,14.26,0.0
2018,3,15,18,15,16.5,6.5,3.45,9.7,7.0,5.91,0.0
2018,3,15,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.5,2.0,8.1,2.5,0.0,0.0
2018,3,16,6,30,6.0,5.0,2.2,8.3,5.0,4.92,0.0
2018,3,16,6,45,3.0,11.0,2.4,8.5,11.0,10.04,1.53
2018,3,16,7,0,0.0,17.0,2.6,8.7,17.0,14.94,7.0
2018,3,16,7,15,0.5,24.5,2.75,8.75,24.5,21.69,13.11
2018,3,16,7,30,1.0,32.0,2.9,8.8,32.0,28.5,19.23
2018,3,16,7,45,29.0,50.5,3.05,8.85,60.0,57.04,43.89
2018,3,16,8,0,57.0,69.0,3.2,8.9,88.0,93.47,75.69
2018,3,16,8,15,48.5,63.0,3.3,9.05,81.0,86.57,70.0
2018,3,16,8,30,40.0,57.0,3.4,9.2,74.0,78.67,63.25
2018,3,16,8,45,39.5,79.0,3.55,9.3,97.0,97.06,79.04
2018,3,16,9,0,39.0,101.0,3.7,9.4,120.0,120.11,98.55
2018,3,16,9,15,256.0,133.5,3.8,9.5,278.5,326.97,276.15
2018,3,16,9,30,473.0,166.0,3.9,9.6,437.0,552.63,460.07
2018,3,16,9,45,682.0,128.5,4.0,9.75,547.0,707.34,581.95
2018,3,16,10,0,891.0,91.0,4.1,9.9,657.0,857.31,692.8
2018,3,16,10,15,901.0,92.5,4.15,9.95,688.5,899.34,721.47
2018,3,16,10,30,911.0,94.0,4.2,10.0,720.0,938.63,748.84
2018,3,16,10,45,879.0,101.5,4.3,10.1,722.5,942.61,750.98
2018,3,16,11,0,847.0,109.0,4.4,10.2,725.0,941.35,749.75
2018,3,16,11,15,562.0,185.5,4.4,10.35,598.0,782.08,631.36
2018,3,16,11,30,277.0,262.0,4.4,10.5,471.0,567.14,460.74
2018,3,16,11,45,276.5,280.0,4.45,10.65,490.5,590.21,478.84
2018,3,16,12,0,276.0,298.0,4.5,10.8,510.0,611.95,494.78
2018,3,16,12,15,168.5,274.5,4.55,10.95,404.0,460.21,374.3
2018,3,16,12,30,61.0,251.0,4.6,11.1,298.0,309.13,251.04
2018,3,16,12,45,208.0,252.5,4.65,11.3,410.0,491.29,401.06
2018,3,16,13,0,355.0,254.0,4.7,11.5,522.0,655.05,530.62
2018,3,16,13,15,631.5,179.5,4.75,11.55,645.0,845.25,679.35
2018,3,16,13,30,908.0,105.0,4.8,11.6,768.0,998.47,790.84
2018,3,16,13,45,837.0,128.0,4.85,11.65,724.5,946.26,753.19
2018,3,16,14,0,766.0,151.0,4.9,11.7,681.0,888.9,712.76
2018,3,16,14,15,724.0,157.0,4.9,11.65,640.5,833.62,673.3
2018,3,16,14,30,682.0,163.0,4.9,11.6,600.0,777.87,632.96
2018,3,16,14,45,620.5,166.5,4.95,11.55,547.0,703.83,577.1
2018,3,16,15,0,559.0,170.0,5.0,11.5,494.0,626.39,517.18
2018,3,16,15,15,636.0,138.5,5.0,11.5,481.0,627.3,519.81
2018,3,16,15,30,713.0,107.0,5.0,11.5,468.0,612.35,509.1
2018,3,16,15,45,689.0,102.5,4.85,11.25,424.5,554.47,462.04
2018,3,16,16,0,665.0,98.0,4.7,11.0,381.0,497.19,414.46
2018,3,16,16,15,685.0,84.0,4.4,10.65,344.0,453.15,376.27
2018,3,16,16,30,705.0,70.0,4.1,10.3,307.0,405.35,333.21
2018,3,16,16,45,657.5,64.0,3.8,9.95,256.5,336.18,271.38
2018,3,16,17,0,610.0,58.0,3.5,9.6,206.0,271.66,212.27
2018,3,16,17,15,529.5,50.5,3.25,9.2,157.0,201.84,149.25
2018,3,16,17,30,449.0,43.0,3.0,8.8,108.0,141.62,95.52
2018,3,16,17,45,308.5,31.5,2.8,8.4,68.0,79.41,43.61
2018,3,16,18,0,168.0,20.0,2.6,8.0,28.0,31.92,0.0
2018,3,16,18,15,84.0,10.0,2.5,7.8,14.0,9.1,0.0
2018,3,16,18,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,6,15,27.5,7.0,1.35,6.35,8.0,0.0,0.0
2018,3,17,6,30,55.0,14.0,1.5,7.0,16.0,16.23,0.0
2018,3,17,6,45,128.5,28.0,1.65,7.6,43.0,48.31,26.0
2018,3,17,7,0,202.0,42.0,1.8,8.2,70.0,86.42,59.16
2018,3,17,7,15,204.0,56.5,1.95,8.55,95.0,116.25,87.45
2018,3,17,7,30,206.0,71.0,2.1,8.9,120.0,140.71,111.09
2018,3,17,7,45,127.0,98.5,2.2,9.2,131.0,147.09,119.84
2018,3,17,8,0,48.0,126.0,2.3,9.5,142.0,142.17,116.91
2018,3,17,8,15,69.0,143.0,2.25,9.75,170.0,172.27,142.54
2018,3,17,8,30,90.0,160.0,2.2,10.0,198.0,204.78,169.86
2018,3,17,8,45,197.0,176.0,2.2,10.25,271.5,300.12,249.75
2018,3,17,9,0,304.0,192.0,2.2,10.5,345.0,408.74,338.15
2018,3,17,9,15,247.5,196.5,2.1,10.65,328.0,389.11,320.62
2018,3,17,9,30,191.0,201.0,2.0,10.8,311.0,351.43,289.14
2018,3,17,9,45,230.5,223.5,1.95,11.0,365.0,428.52,350.07
2018,3,17,10,0,270.0,246.0,1.9,11.2,419.0,496.17,401.71
2018,3,17,10,15,350.0,247.5,1.85,11.35,483.0,578.23,464.46
2018,3,17,10,30,430.0,249.0,1.8,11.5,547.0,680.4,539.72
2018,3,17,10,45,314.0,286.0,1.75,11.65,507.5,609.65,482.73
2018,3,17,11,0,198.0,323.0,1.7,11.8,468.0,531.03,420.47
2018,3,17,11,15,216.0,332.0,1.7,12.0,493.5,562.78,444.52
2018,3,17,11,30,234.0,341.0,1.7,12.2,519.0,612.01,480.01
2018,3,17,11,45,210.0,353.0,1.7,12.4,514.0,586.35,459.6
2018,3,17,12,0,186.0,365.0,1.7,12.6,509.0,577.1,451.61
2018,3,17,12,15,104.0,292.0,1.75,12.65,372.5,413.82,327.88
2018,3,17,12,30,22.0,219.0,1.8,12.7,236.0,236.03,187.69
2018,3,17,12,45,22.5,229.5,1.85,12.75,246.5,247.28,197.32
2018,3,17,13,0,23.0,240.0,1.9,12.8,257.0,258.49,206.24
2018,3,17,13,15,51.0,265.5,1.95,12.8,303.0,312.46,250.04
2018,3,17,13,30,79.0,291.0,2.0,12.8,349.0,365.74,292.56
2018,3,17,13,45,202.0,275.5,2.05,12.8,417.5,478.2,383.42
2018,3,17,14,0,325.0,260.0,2.1,12.8,486.0,582.67,465.32
2018,3,17,14,15,175.5,223.5,2.1,12.75,345.0,386.08,311.99
2018,3,17,14,30,26.0,187.0,2.1,12.7,204.0,202.32,162.58
2018,3,17,14,45,120.5,208.0,2.1,12.6,279.0,311.58,254.36
2018,3,17,15,0,215.0,229.0,2.1,12.5,354.0,400.83,326.98
2018,3,17,15,15,213.5,223.5,2.1,12.5,340.0,383.87,313.37
2018,3,17,15,30,212.0,218.0,2.1,12.5,326.0,366.5,299.81
2018,3,17,15,45,278.0,180.0,1.9,12.3,308.0,365.35,300.01
2018,3,17,16,0,344.0,142.0,1.7,12.1,290.0,356.11,292.75
2018,3,17,16,15,447.0,116.0,1.5,11.7,283.5,360.11,295.04
2018,3,17,16,30,550.0,90.0,1.3,11.3,277.0,355.74,288.31
2018,3,17,16,45,552.5,77.0,1.05,10.95,238.5,307.92,245.08
2018,3,17,17,0,555.0,64.0,0.8,10.6,200.0,258.98,199.56
2018,3,17,17,15,485.5,55.5,0.85,10.05,154.0,194.42,142.77
2018,3,17,17,30,416.0,47.0,0.9,9.5,108.0,138.14,93.35
2018,3,17,17,45,285.0,34.0,0.95,8.95,68.0,77.98,43.99
2018,3,17,18,0,154.0,21.0,1.0,8.4,28.0,31.65,0.0
2018,3,17,18,15,77.0,10.5,1.0,8.15,14.0,10.4,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,3,18,6,15,88.5,10.0,0.4,5.2,14.0,9.1,0.0
2018,3,18,6,30,177.0,20.0,0.4,5.5,28.0,31.49,0.0
2018,3,18,6,45,310.0,31.5,0.4,5.85,67.5,76.51,41.83
2018,3,18,7,0,443.0,43.0,0.4,6.2,107.0,136.28,91.55
2018,3,18,7,15,402.0,59.5,0.45,6.8,135.5,172.82,128.74
2018,3,18,7,30,361.0,76.0,0.5,7.4,164.0,201.49,158.42
2018,3,18,7,45,291.0,100.5,0.6,8.05,182.0,217.52,176.32
2018,3,18,8,0,221.0,125.0,0.7,8.7,200.0,230.31,189.35
2018,3,18,8,15,246.0,147.0,0.75,9.45,242.5,279.76,230.56
2018,3,18,8,30,271.0,169.0,0.8,10.2,285.0,331.79,272.47
2018,3,18,8,45,292.5,186.5,0.85,10.95,324.5,379.18,309.58
2018,3,18,9,0,314.0,204.0,0.9,11.7,364.0,428.24,347.01
2018,3,18,9,15,296.5,226.5,0.95,12.1,387.5,456.26,367.18
2018,3,18,9,30,279.0,249.0,1.0,12.5,411.0,481.9,385.22
2018,3,18,9,45,230.0,273.5,1.05,12.95,413.0,469.0,373.33
2018,3,18,10,0,181.0,298.0,1.1,13.4,415.0,463.9,367.26
2018,3,18,10,15,185.0,314.0,1.05,13.65,438.5,491.73,386.93
2018,3,18,10,30,189.0,330.0,1.0,13.9,462.0,519.23,405.77
2018,3,18,10,45,236.0,335.5,0.95,14.15,505.5,574.83,446.06
2018,3,18,11,0,283.0,341.0,0.9,14.4,549.0,648.69,497.76
2018,3,18,11,15,264.0,350.0,0.8,14.55,547.5,646.48,493.01
2018,3,18,11,30,245.0,359.0,0.7,14.7,546.0,642.37,487.8
2018,3,18,11,45,219.5,368.5,0.6,14.85,537.5,612.63,464.85
2018,3,18,12,0,194.0,378.0,0.5,15.0,529.0,599.12,453.32
2018,3,18,12,15,207.0,377.0,0.45,14.9,538.0,611.67,462.2
2018,3,18,12,30,220.0,376.0,0.4,14.8,547.0,623.22,470.06
2018,3,18,12,45,245.5,367.5,0.35,14.7,556.5,637.78,480.51
2018,3,18,13,0,271.0,359.0,0.3,14.6,566.0,668.51,501.67
2018,3,18,13,15,237.5,356.0,0.4,14.5,535.0,610.33,462.21
2018,3,18,13,30,204.0,353.0,0.5,14.4,504.0,569.95,435.26
2018,3,18,13,45,226.5,339.0,0.6,14.3,501.5,570.34,438.44
2018,3,18,14,0,249.0,325.0,0.7,14.2,499.0,584.33,450.6
2018,3,18,14,15,219.5,313.5,0.7,14.1,462.0,521.99,405.72
2018,3,18,14,30,190.0,302.0,0.7,14.0,425.0,476.43,372.92
2018,3,18,14,45,153.0,283.0,0.75,13.85,378.5,418.19,330.13
2018,3,18,15,0,116.0,264.0,0.8,13.7,332.0,362.56,288.39
2018,3,18,15,15,98.5,241.5,0.8,13.7,296.5,309.02,247.57
2018,3,18,15,30,81.0,219.0,0.8,13.7,261.0,269.12,216.61
2018,3,18,15,45,74.5,197.0,0.7,13.25,232.5,238.29,192.65
2018,3,18,16,0,68.0,175.0,0.6,12.8,204.0,208.17,168.79
2018,3,18,16,15,81.0,152.5,0.65,12.45,183.0,188.22,153.11
2018,3,18,16,30,94.0,130.0,0.7,12.1,162.0,173.0,140.6
2018,3,18,16,45,60.5,106.5,0.7,11.7,126.0,124.77,100.27
2018,3,18,17,0,27.0,83.0,0.7,11.3,90.0,86.94,68.5
2018,3,18,17,15,76.0,66.5,0.75,11.05,79.5,85.78,65.32
2018,3,18,17,30,125.0,50.0,0.8,10.8,69.0,76.98,54.26
2018,3,18,17,45,76.0,33.5,0.85,10.55,43.5,45.01,27.02
2018,3,18,18,0,27.0,17.0,0.9,10.3,18.0,17.6,0.0
2018,3,18,18,15,13.5,8.5,0.9,10.2,9.0,7.86,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,109.5,10.5,1.25,5.0,16.0,10.13,0.0
2018,3,19,6,30,219.0,21.0,1.4,5.8,32.0,35.66,0.0
2018,3,19,6,45,360.0,31.0,1.5,6.6,74.0,83.02,45.79
2018,3,19,7,0,501.0,41.0,1.6,7.4,116.0,146.33,97.8
2018,3,19,7,15,585.0,47.0,1.75,8.1,167.5,208.68,153.19
2018,3,19,7,30,669.0,53.0,1.9,8.8,219.0,280.74,217.85
2018,3,19,7,45,718.5,57.5,2.05,9.55,272.5,347.77,278.48
2018,3,19,8,0,768.0,62.0,2.2,10.3,326.0,419.56,341.28
2018,3,19,8,15,797.5,66.5,2.35,10.95,377.0,485.6,397.62
2018,3,19,8,30,827.0,71.0,2.5,11.6,428.0,553.24,453.16
2018,3,19,8,45,828.5,78.5,2.65,12.3,470.5,608.25,496.75
2018,3,19,9,0,830.0,86.0,2.8,13.0,513.0,661.23,537.27
2018,3,19,9,15,749.5,116.5,2.8,13.4,526.5,680.99,550.11
2018,3,19,9,30,669.0,147.0,2.8,13.8,540.0,688.7,553.38
2018,3,19,9,45,783.0,121.0,2.8,14.15,609.0,778.16,618.39
2018,3,19,10,0,897.0,95.0,2.8,14.5,678.0,869.37,681.1
2018,3,19,10,15,817.0,129.5,2.7,14.8,679.5,877.22,683.05
2018,3,19,10,30,737.0,164.0,2.6,15.1,681.0,874.36,678.33
2018,3,19,10,45,610.5,220.5,2.55,15.4,658.5,837.43,649.44
2018,3,19,11,0,484.0,277.0,2.5,15.7,636.0,787.13,609.1
2018,3,19,11,15,478.5,286.5,2.5,16.05,647.5,802.61,618.92
2018,3,19,11,30,473.0,296.0,2.5,16.4,659.0,815.62,626.42
2018,3,19,11,45,481.0,296.5,2.5,16.7,669.0,830.21,635.7
2018,3,19,12,0,489.0,297.0,2.5,17.0,679.0,842.53,643.41
2018,3,19,12,15,432.5,318.5,2.4,17.3,656.5,809.28,616.99
2018,3,19,12,30,376.0,340.0,2.3,17.6,634.0,758.43,579.01
2018,3,19,12,45,327.5,350.0,2.25,17.9,604.0,718.08,548.82
2018,3,19,13,0,279.0,360.0,2.2,18.2,574.0,676.9,517.82
2018,3,19,13,15,259.0,356.5,2.05,18.4,552.0,648.53,496.53
2018,3,19,13,30,239.0,353.0,1.9,18.6,530.0,602.84,462.98
2018,3,19,13,45,223.5,343.0,1.75,18.75,504.5,571.26,439.64
2018,3,19,14,0,208.0,333.0,1.6,18.9,479.0,539.58,416.06
2018,3,19,14,15,217.0,315.0,1.45,18.7,461.5,520.75,403.09
2018,3,19,14,30,226.0,297.0,1.3,18.5,444.0,500.61,388.96
2018,3,19,14,45,306.0,260.0,1.2,18.3,447.5,528.9,412.21
2018,3,19,15,0,386.0,223.0,1.1,18.1,451.0,535.9,419.25
2018,3,19,15,15,499.5,178.0,1.1,18.1,450.5,563.15,441.51
2018,3,19,15,30,613.0,133.0,1.1,18.1,450.0,571.22,448.88
2018,3,19,15,45,459.5,150.5,0.85,17.6,375.5,455.68,359.97
2018,3,19,16,0,306.0,168.0,0.6,17.1,301.0,351.19,278.64
2018,3,19,16,15,310.0,145.5,0.6,16.75,266.5,311.36,248.09
2018,3,19,16,30,314.0,123.0,0.6,16.4,232.0,270.64,215.05
2018,3,19,16,45,281.5,104.5,0.6,16.05,190.5,219.04,172.32
2018,3,19,17,0,249.0,86.0,0.6,15.7,149.0,171.15,131.71
2018,3,19,17,15,224.0,69.5,0.75,15.1,116.5,131.24,97.08
2018,3,19,17,30,199.0,53.0,0.9,14.5,84.0,94.47,64.91
2018,3,19,17,45,133.0,36.5,1.0,13.95,54.0,55.45,32.78
2018,3,19,18,0,67.0,20.0,1.1,13.4,24.0,23.57,0.0
2018,3,19,18,15,33.5,10.0,1.1,13.1,12.0,9.37,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,20,6,15,7.0,3.5,0.7,9.85,4.0,3.23,0.0
2018,3,20,6,30,14.0,7.0,0.9,9.9,8.0,7.47,0.0
2018,3,20,6,45,7.0,12.0,1.15,10.0,12.5,11.68,3.52
2018,3,20,7,0,0.0,17.0,1.4,10.1,17.0,14.94,7.11
2018,3,20,7,15,0.0,20.5,1.35,10.25,20.5,18.02,9.98
2018,3,20,7,30,0.0,24.0,1.3,10.4,24.0,21.11,12.78
2018,3,20,7,45,0.0,31.5,1.25,10.55,31.5,27.74,18.58
2018,3,20,8,0,0.0,39.0,1.2,10.7,39.0,34.38,24.32
2018,3,20,8,15,0.0,40.0,1.2,10.9,40.0,35.27,25.01
2018,3,20,8,30,0.0,41.0,1.2,11.1,41.0,36.17,25.69
2018,3,20,8,45,0.0,55.5,1.2,11.3,55.5,49.03,36.6
2018,3,20,9,0,0.0,70.0,1.2,11.5,70.0,61.92,47.41
2018,3,20,9,15,0.0,75.0,1.5,11.6,75.0,66.39,51.01
2018,3,20,9,30,0.0,80.0,1.8,11.7,80.0,70.86,54.61
2018,3,20,9,45,0.5,105.5,2.1,11.8,106.0,94.33,74.14
2018,3,20,10,0,1.0,131.0,2.4,11.9,132.0,118.4,93.97
2018,3,20,10,15,1.0,133.0,2.65,11.95,134.0,120.28,95.31
2018,3,20,10,30,1.0,135.0,2.9,12.0,136.0,122.17,96.71
2018,3,20,10,45,0.5,124.5,3.2,12.05,125.0,111.97,88.13
2018,3,20,11,0,0.0,114.0,3.5,12.1,114.0,101.83,79.61
2018,3,20,11,15,0.0,119.5,3.55,12.15,119.5,106.93,83.75
2018,3,20,11,30,0.0,125.0,3.6,12.2,125.0,112.04,87.88
2018,3,20,11,45,0.0,126.0,3.7,12.3,126.0,112.98,88.58
2018,3,20,12,0,0.0,127.0,3.8,12.4,127.0,113.92,89.29
2018,3,20,12,15,0.0,119.5,3.85,12.35,119.5,106.99,83.59
2018,3,20,12,30,0.0,112.0,3.9,12.3,112.0,100.07,77.91
2018,3,20,12,45,0.0,96.0,3.95,12.3,96.0,85.4,65.8
2018,3,20,13,0,0.0,80.0,4.0,12.3,80.0,71.03,53.91
2018,3,20,13,15,0.0,77.0,3.85,12.3,77.0,68.35,51.72
2018,3,20,13,30,0.0,74.0,3.7,12.3,74.0,65.66,49.53
2018,3,20,13,45,0.0,71.5,3.6,12.35,71.5,63.41,47.71
2018,3,20,14,0,0.0,69.0,3.5,12.4,69.0,61.17,45.89
2018,3,20,14,15,0.0,67.0,3.4,12.35,67.0,59.37,44.47
2018,3,20,14,30,0.0,65.0,3.3,12.3,65.0,57.57,43.06
2018,3,20,14,45,0.0,69.0,3.2,12.3,69.0,61.1,46.14
2018,3,20,15,0,0.0,73.0,3.1,12.3,73.0,64.63,49.24
2018,3,20,15,15,0.0,72.5,3.1,12.3,72.5,64.17,48.98
2018,3,20,15,30,0.0,72.0,3.1,12.3,72.0,63.7,48.73
2018,3,20,15,45,0.0,67.5,2.95,12.05,67.5,59.68,45.52
2018,3,20,16,0,0.0,63.0,2.8,11.8,63.0,55.67,42.28
2018,3,20,16,15,0.5,66.0,2.85,11.7,66.0,58.58,44.93
2018,3,20,16,30,1.0,69.0,2.9,11.6,69.0,61.46,47.51
2018,3,20,16,45,0.5,58.0,2.95,11.5,58.0,51.42,38.91
2018,3,20,17,0,0.0,47.0,3.0,11.4,47.0,41.47,30.28
2018,3,20,17,15,0.0,38.0,2.85,11.25,38.0,33.5,23.23
2018,3,20,17,30,0.0,29.0,2.7,11.1,29.0,25.55,16.07
2018,3,20,17,45,6.5,19.0,2.55,10.9,19.5,17.92,8.61
2018,3,20,18,0,13.0,9.0,2.4,10.7,10.0,9.26,0.0
2018,3,20,18,15,6.5,4.5,2.75,10.8,5.0,4.14,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.7,11.5,3.0,2.73,0.0
2018,3,21,6,30,0.0,6.0,1.7,11.8,6.0,5.26,0.0
2018,3,21,6,45,0.0,10.0,1.65,12.1,10.0,8.78,1.48
2018,3,21,7,0,0.0,14.0,1.6,12.4,14.0,12.3,4.79
2018,3,21,7,15,0.0,16.0,1.7,12.7,16.0,14.06,6.44
2018,3,21,7,30,0.0,18.0,1.8,13.0,18.0,15.82,8.03
2018,3,21,7,45,0.0,21.5,1.85,13.3,21.5,18.91,10.71
2018,3,21,8,0,0.0,25.0,1.9,13.6,25.0,22.01,13.35
2018,3,21,8,15,0.0,30.0,2.05,13.85,30.0,26.43,17.09
2018,3,21,8,30,0.0,35.0,2.2,14.1,35.0,30.86,20.79
2018,3,21,8,45,0.0,37.0,2.3,14.4,37.0,32.65,22.2
2018,3,21,9,0,0.0,39.0,2.4,14.7,39.0,34.43,23.6
2018,3,21,9,15,0.0,62.0,2.55,15.0,62.0,54.84,40.64
2018,3,21,9,30,0.0,85.0,2.7,15.3,85.0,75.31,57.53
2018,3,21,9,45,1.0,117.0,2.85,15.6,117.5,105.35,82.14
2018,3,21,10,0,2.0,149.0,3.0,15.9,150.0,136.1,107.02
2018,3,21,10,15,3.0,164.5,3.15,16.25,166.5,151.65,119.29
2018,3,21,10,30,4.0,180.0,3.3,16.6,183.0,167.35,131.62
2018,3,21,10,45,9.5,215.5,3.45,17.0,222.5,206.73,162.94
2018,3,21,11,0,15.0,251.0,3.6,17.4,262.0,246.89,194.43
2018,3,21,11,15,14.5,254.0,3.7,17.65,265.0,249.55,196.09
2018,3,21,11,30,14.0,257.0,3.8,17.9,268.0,252.16,197.82
2018,3,21,11,45,12.5,247.5,3.9,18.15,257.5,241.41,189.09
2018,3,21,12,0,11.0,238.0,4.0,18.4,247.0,230.65,180.4
2018,3,21,12,15,13.5,252.5,3.9,18.45,263.5,247.42,193.59
2018,3,21,12,30,16.0,267.0,3.8,18.5,280.0,264.23,206.73
2018,3,21,12,45,24.5,288.5,3.75,18.5,308.0,294.09,230.3
2018,3,21,13,0,33.0,310.0,3.7,18.5,336.0,341.51,267.2
2018,3,21,13,15,31.5,303.5,3.6,18.5,328.0,332.52,260.19
2018,3,21,13,30,30.0,297.0,3.5,18.5,320.0,323.47,253.34
2018,3,21,13,45,50.0,303.0,3.4,18.5,339.5,347.96,273.21
2018,3,21,14,0,70.0,309.0,3.3,18.5,359.0,371.33,292.03
2018,3,21,14,15,114.0,306.5,3.35,18.55,383.5,419.75,330.8
2018,3,21,14,30,158.0,304.0,3.4,18.6,408.0,449.56,355.08
2018,3,21,14,45,174.5,285.0,3.45,18.6,394.0,435.62,345.48
2018,3,21,15,0,191.0,266.0,3.5,18.6,380.0,419.91,334.53
2018,3,21,15,15,180.5,245.5,3.5,18.6,347.0,381.34,305.0
2018,3,21,15,30,170.0,225.0,3.5,18.6,314.0,343.4,275.63
2018,3,21,15,45,137.5,204.0,3.35,18.15,271.5,292.11,235.16
2018,3,21,16,0,105.0,183.0,3.2,17.7,229.0,244.08,196.76
2018,3,21,16,15,96.5,151.0,3.15,17.4,189.5,200.29,161.43
2018,3,21,16,30,88.0,119.0,3.1,17.1,150.0,157.7,126.37
2018,3,21,16,45,195.0,100.0,3.05,16.75,154.5,179.66,142.86
2018,3,21,17,0,302.0,81.0,3.0,16.4,159.0,187.63,145.05
2018,3,21,17,15,303.0,66.0,2.95,16.2,129.5,151.75,111.66
2018,3,21,17,30,304.0,51.0,2.9,16.0,100.0,115.62,78.01
2018,3,21,17,45,215.5,37.5,2.85,15.8,66.0,68.89,40.32
2018,3,21,18,0,127.0,24.0,2.8,15.6,32.0,31.86,1.25
2018,3,21,18,15,63.5,12.0,2.9,15.5,16.0,11.27,0.0
2018,3,21,18,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,3.35,13.35,5.0,4.55,0.0
2018,3,22,6,30,0.0,10.0,3.4,13.4,10.0,8.78,0.0
2018,3,22,6,45,0.0,18.0,3.4,13.45,18.0,15.83,7.25
2018,3,22,7,0,0.0,26.0,3.4,13.5,26.0,22.89,13.7
2018,3,22,7,15,0.0,34.0,3.5,13.65,34.0,29.96,19.99
2018,3,22,7,30,0.0,42.0,3.6,13.8,42.0,37.03,26.19
2018,3,22,7,45,0.0,38.5,3.7,13.9,38.5,33.93,23.56
2018,3,22,8,0,0.0,35.0,3.8,14.0,35.0,30.84,20.88
2018,3,22,8,15,0.0,39.0,3.9,14.1,39.0,34.39,23.84
2018,3,22,8,30,0.0,43.0,4.0,14.2,43.0,37.94,26.78
2018,3,22,8,45,0.0,47.0,4.05,14.35,47.0,41.5,29.69
2018,3,22,9,0,0.0,51.0,4.1,14.5,51.0,45.06,32.57
2018,3,22,9,15,0.5,73.5,4.25,14.55,74.0,65.42,49.58
2018,3,22,9,30,1.0,96.0,4.4,14.6,97.0,85.97,66.59
2018,3,22,9,45,33.5,173.0,4.6,14.7,195.5,192.19,154.99
2018,3,22,10,0,66.0,250.0,4.8,14.8,294.0,300.29,242.66
2018,3,22,10,15,155.5,289.0,4.95,14.8,398.5,437.03,352.93
2018,3,22,10,30,245.0,328.0,5.1,14.8,503.0,581.6,466.07
2018,3,22,10,45,423.0,280.0,5.2,14.8,594.5,719.85,575.22
2018,3,22,11,0,601.0,232.0,5.3,14.8,686.0,856.37,680.45
2018,3,22,11,15,760.5,166.0,5.35,14.8,752.5,955.16,752.42
2018,3,22,11,30,920.0,100.0,5.4,14.8,819.0,1035.57,809.14
2018,3,22,11,45,914.5,104.5,5.45,14.8,825.0,1044.89,815.22
2018,3,22,12,0,909.0,109.0,5.5,14.8,831.0,1050.16,819.04
2018,3,22,12,15,697.5,187.0,5.55,14.9,741.0,942.26,741.81
2018,3,22,12,30,486.0,265.0,5.6,15.0,651.0,804.17,637.87
2018,3,22,12,45,697.0,186.5,5.6,15.05,734.0,934.46,737.74
2018,3,22,13,0,908.0,108.0,5.6,15.1,817.0,1031.79,807.18
2018,3,22,13,15,916.5,101.5,5.6,15.1,805.0,1019.06,798.08
2018,3,22,13,30,925.0,95.0,5.6,15.1,793.0,1002.13,786.77
2018,3,22,13,45,922.0,93.0,5.6,15.15,770.5,975.3,768.31
2018,3,22,14,0,919.0,91.0,5.6,15.2,748.0,944.92,747.35
2018,3,22,14,15,911.5,90.0,5.55,15.1,718.0,908.29,721.93
2018,3,22,14,30,904.0,89.0,5.5,15.0,688.0,868.71,694.26
2018,3,22,14,45,892.5,87.0,5.5,14.85,651.0,822.06,661.52
2018,3,22,15,0,881.0,85.0,5.5,14.7,614.0,773.23,626.8
2018,3,22,15,15,864.0,82.5,5.5,14.7,570.5,717.99,586.37
2018,3,22,15,30,847.0,80.0,5.5,14.7,527.0,665.85,546.59
2018,3,22,15,45,826.5,78.0,5.4,14.1,481.0,606.49,499.79
2018,3,22,16,0,806.0,76.0,5.3,13.5,435.0,546.99,451.42
2018,3,22,16,15,777.0,72.5,5.15,12.95,385.5,481.78,396.64
2018,3,22,16,30,748.0,69.0,5.0,12.4,336.0,418.11,341.33
2018,3,22,16,45,702.0,64.5,4.85,11.9,284.0,348.71,279.69
2018,3,22,17,0,656.0,60.0,4.7,11.4,232.0,283.98,220.54
2018,3,22,17,15,585.5,53.5,4.55,10.8,181.5,215.21,158.26
2018,3,22,17,30,515.0,47.0,4.4,10.2,131.0,154.73,104.06
2018,3,22,17,45,381.5,36.5,4.25,9.55,86.5,90.75,52.36
2018,3,22,18,0,248.0,26.0,4.1,8.9,42.0,42.67,6.7
2018,3,22,18,15,124.0,13.0,4.05,8.65,21.0,12.38,0.0
2018,3,22,18,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,1.15,5.05,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,1.1,5.3,2.0,0.0,0.0
2018,3,23,6,15,135.0,15.0,1.2,6.2,24.0,14.94,0.0
2018,3,23,6,30,257.0,28.0,1.3,7.1,46.0,47.04,14.03
2018,3,23,6,45,380.5,37.5,1.4,8.0,89.5,93.87,55.85
2018,3,23,7,0,504.0,47.0,1.5,8.9,133.0,155.52,106.0
2018,3,23,7,15,579.5,53.5,1.5,9.45,184.5,216.93,160.47
2018,3,23,7,30,655.0,60.0,1.5,10.0,236.0,287.26,223.02
2018,3,23,7,45,703.0,64.5,1.5,10.6,289.0,352.91,281.35
2018,3,23,8,0,751.0,69.0,1.5,11.2,342.0,423.37,341.68
2018,3,23,8,15,784.0,72.0,1.5,11.5,393.5,488.71,396.26
2018,3,23,8,30,817.0,75.0,1.5,11.8,445.0,555.99,450.25
2018,3,23,8,45,841.0,77.5,1.55,12.1,493.5,618.69,499.08
2018,3,23,9,0,865.0,80.0,1.6,12.4,542.0,677.36,543.45
2018,3,23,9,15,849.0,91.5,1.7,12.65,575.0,725.66,577.89
2018,3,23,9,30,833.0,103.0,1.8,12.9,608.0,765.53,605.13
2018,3,23,9,45,642.5,167.0,1.9,13.15,570.5,720.46,570.21
2018,3,23,10,0,452.0,231.0,2.0,13.4,533.0,647.47,512.78
2018,3,23,10,15,610.0,192.5,2.2,13.6,620.0,769.59,606.06
2018,3,23,10,30,768.0,154.0,2.4,13.8,707.0,892.8,693.13
2018,3,23,10,45,757.5,164.0,2.55,14.05,724.0,916.14,707.9
2018,3,23,11,0,747.0,174.0,2.7,14.3,741.0,935.75,721.12
2018,3,23,11,15,845.0,138.0,2.85,14.4,792.0,1001.12,766.26
2018,3,23,11,30,943.0,102.0,3.0,14.5,843.0,1060.93,806.74
2018,3,23,11,45,941.5,103.5,3.2,14.65,849.5,1071.08,814.04
2018,3,23,12,0,940.0,105.0,3.4,14.8,856.0,1077.14,819.15
2018,3,23,12,15,928.0,110.5,3.55,14.85,851.5,1072.89,817.29
2018,3,23,12,30,916.0,116.0,3.7,14.9,847.0,1064.57,812.84
2018,3,23,12,45,911.5,116.0,3.8,14.95,837.5,1053.87,806.49
2018,3,23,13,0,907.0,116.0,3.9,15.0,828.0,1039.32,797.6
2018,3,23,13,15,927.5,105.5,4.05,14.9,820.5,1033.94,795.93
2018,3,23,13,30,948.0,95.0,4.2,14.8,813.0,1023.81,790.97
2018,3,23,13,45,903.0,108.5,4.3,14.75,775.5,974.29,758.08
2018,3,23,14,0,858.0,122.0,4.4,14.7,738.0,932.07,730.58
2018,3,23,14,15,876.5,109.0,4.45,14.55,715.5,898.01,708.41
2018,3,23,14,30,895.0,96.0,4.5,14.4,693.0,868.29,689.13
2018,3,23,14,45,890.0,92.0,4.55,14.3,657.5,824.92,659.5
2018,3,23,15,0,885.0,88.0,4.6,14.2,622.0,778.87,627.55
2018,3,23,15,15,868.0,85.5,4.6,14.2,578.5,723.4,587.53
2018,3,23,15,30,851.0,83.0,4.6,14.2,535.0,671.03,547.97
2018,3,23,15,45,827.5,80.0,4.55,13.7,486.5,608.44,499.14
2018,3,23,16,0,804.0,77.0,4.5,13.2,438.0,546.07,448.92
2018,3,23,16,15,772.0,73.0,4.25,12.8,387.0,478.9,392.53
2018,3,23,16,30,740.0,69.0,4.0,12.4,336.0,413.66,336.06
2018,3,23,16,45,693.5,64.0,3.8,12.0,283.5,344.08,274.73
2018,3,23,17,0,647.0,59.0,3.6,11.6,231.0,279.14,215.84
2018,3,23,17,15,565.0,53.0,3.2,10.95,179.0,208.55,152.86
2018,3,23,17,30,483.0,47.0,2.8,10.3,127.0,147.71,99.33
2018,3,23,17,45,365.5,37.0,2.4,9.6,85.0,88.52,51.45
2018,3,23,18,0,248.0,27.0,2.0,8.9,43.0,43.34,9.93
2018,3,23,18,15,130.0,14.5,1.9,8.65,22.5,13.61,0.0
2018,3,23,18,30,12.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.75,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,24,5,45,4.5,1.0,1.0,7.15,1.0,0.0,0.0
2018,3,24,6,0,9.0,2.0,1.0,7.2,2.0,0.0,0.0
2018,3,24,6,15,113.0,16.5,1.2,7.75,24.5,16.23,0.0
2018,3,24,6,30,217.0,31.0,1.4,8.3,47.0,46.48,17.69
2018,3,24,6,45,310.5,38.5,1.6,8.9,82.0,85.52,52.16
2018,3,24,7,0,404.0,46.0,1.8,9.5,117.0,134.72,92.74
2018,3,24,7,15,238.0,50.5,1.95,9.8,96.0,119.71,89.89
2018,3,24,7,30,72.0,55.0,2.1,10.1,75.0,77.13,59.78
2018,3,24,7,45,89.0,99.5,2.25,10.35,129.0,132.69,107.89
2018,3,24,8,0,106.0,144.0,2.4,10.6,183.0,191.16,157.53
2018,3,24,8,15,223.0,156.5,2.5,10.85,254.0,277.7,229.97
2018,3,24,8,30,340.0,169.0,2.6,11.1,325.0,370.83,306.88
2018,3,24,8,45,371.0,182.0,2.65,11.4,368.5,423.1,348.93
2018,3,24,9,0,402.0,195.0,2.7,11.7,412.0,488.69,400.48
2018,3,24,9,15,355.0,223.5,2.85,11.9,426.0,494.57,403.84
2018,3,24,9,30,308.0,252.0,3.0,12.1,440.0,506.17,411.33
2018,3,24,9,45,323.5,264.0,3.15,12.35,472.0,545.74,441.55
2018,3,24,10,0,339.0,276.0,3.3,12.6,504.0,585.47,471.38
2018,3,24,10,15,367.0,284.5,3.5,12.75,541.5,632.35,506.95
2018,3,24,10,30,395.0,293.0,3.7,12.9,579.0,679.65,542.46
2018,3,24,10,45,647.5,205.5,3.85,13.05,692.0,857.55,679.05
2018,3,24,11,0,900.0,118.0,4.0,13.2,805.0,1005.46,782.74
2018,3,24,11,15,795.0,160.0,4.15,13.25,776.0,975.82,760.8
2018,3,24,11,30,690.0,202.0,4.3,13.3,747.0,936.54,733.61
2018,3,24,11,45,538.0,256.5,4.45,13.35,684.0,843.34,665.21
2018,3,24,12,0,386.0,311.0,4.6,13.4,621.0,751.34,594.46
2018,3,24,12,15,534.0,264.5,4.75,13.35,693.0,852.8,674.75
2018,3,24,12,30,682.0,218.0,4.9,13.3,765.0,957.54,753.82
2018,3,24,12,45,814.0,161.5,5.05,13.3,808.0,1016.47,796.63
2018,3,24,13,0,946.0,105.0,5.2,13.3,851.0,1065.67,832.76
2018,3,24,13,15,932.0,108.0,5.3,13.2,830.5,1040.72,816.49
2018,3,24,13,30,918.0,111.0,5.4,13.1,810.0,1012.32,798.19
2018,3,24,13,45,780.0,157.0,5.45,13.0,738.5,920.56,733.29
2018,3,24,14,0,642.0,203.0,5.5,12.9,667.0,827.61,666.17
