Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,0,906.0,125.0,4.5,22.3,979.0,1020.27,760.59
2018,5,13,12,15,899.5,129.0,4.6,22.3,974.5,1016.92,759.26
2018,5,13,12,30,893.0,133.0,4.7,22.3,970.0,1009.95,755.61
2018,5,13,12,45,883.0,137.5,4.8,22.3,957.5,996.53,747.68
2018,5,13,13,0,873.0,142.0,4.9,22.3,945.0,979.74,737.51
2018,5,13,13,15,869.0,140.5,5.0,22.15,927.0,959.65,725.51
2018,5,13,13,30,865.0,139.0,5.1,22.0,909.0,936.27,711.21
2018,5,13,13,45,858.5,138.0,5.15,21.85,884.5,907.97,693.06
2018,5,13,14,0,852.0,137.0,5.2,21.7,860.0,876.74,672.77
2018,5,13,14,15,845.0,135.0,5.25,21.45,830.0,848.24,654.55
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,809.58,628.85
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,764.81,598.22
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,718.17,564.9
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,667.38,526.56
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,615.62,486.62
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,560.49,444.22
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,505.28,400.4
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,446.67,352.19
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,389.63,303.78
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,329.73,251.97
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,272.38,201.36
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,214.84,151.01
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,162.07,106.1
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,110.79,66.91
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,67.05,40.59
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,39.52,28.96
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,31.91,21.37
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,20.88,5.0
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,10.91,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,3.64,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,12.0,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,19.37,9.67
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,26.3,17.42
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,33.45,24.25
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,47.32,30.94
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,48.77,34.97
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,83.28,64.56
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,118.01,93.97
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,193.47,152.41
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,290.63,229.85
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,337.06,268.41
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,385.51,307.87
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,451.86,360.77
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,530.25,421.87
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,604.04,478.53
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,682.71,537.58
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,734.46,575.08
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,785.58,610.28
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,818.21,631.51
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,846.6,649.76
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,887.45,677.27
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,917.82,697.28
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,943.64,714.21
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,966.31,729.0
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,982.83,740.09
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,995.96,748.99
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,1003.68,754.56
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,1007.87,757.98
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,1005.56,757.26
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,999.72,754.26
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,989.41,748.29
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,975.68,740.03
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,956.25,727.95
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,933.55,713.6
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,905.4,695.4
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,882.02,680.52
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,845.61,656.06
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,806.67,629.65
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,762.65,599.61
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,716.76,566.68
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,665.92,528.06
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,614.16,487.88
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,559.19,445.45
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,503.44,401.06
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,445.84,353.35
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,389.25,305.08
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,329.62,253.34
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,272.61,202.85
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,215.58,152.72
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,163.33,108.06
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,112.64,69.15
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,69.45,43.0
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,41.0,30.46
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,32.65,22.23
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,21.65,6.69
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,11.82,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,3.64,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,11.63,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,18.57,9.24
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,25.93,17.08
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,33.6,24.31
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,49.46,32.18
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,51.46,37.11
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,80.89,62.65
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,109.03,86.65
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,124.79,99.56
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,140.33,112.04
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,174.4,139.34
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,213.33,170.22
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,284.35,226.62
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,359.42,285.34
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,477.86,377.69
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,600.46,470.57
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,691.24,538.05
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,783.96,604.39
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,817.91,625.99
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,854.69,649.88
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,887.87,671.46
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,918.22,691.05
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,943.27,707.25
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,965.1,721.32
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,980.73,731.71
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,992.93,739.91
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,1001.15,745.89
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,1005.84,749.6
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,1004.56,749.21
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,999.71,746.57
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,989.84,740.78
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,976.42,732.79
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,956.71,721.6
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,933.69,708.05
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,904.33,689.61
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,872.07,668.97
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,836.31,645.73
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,798.09,620.48
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,759.24,594.46
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,713.04,561.83
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,629.4,497.06
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,548.64,433.81
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,515.26,409.38
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,472.88,376.47
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,429.64,340.36
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,382.55,299.55
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,324.48,249.15
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,268.91,199.94
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,211.71,149.81
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,159.49,105.3
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,107.91,66.48
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,64.81,40.26
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,39.69,29.28
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,30.99,20.84
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,20.4,6.89
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,10.91,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,1.82,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,8.43,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,14.97,6.49
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,16.41,8.74
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,16.7,9.25
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,31.87,20.75
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,50.77,35.43
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,110.17,81.81
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,183.16,140.19
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,211.85,165.6
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,239.22,189.41
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,264.53,210.79
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,288.72,230.6
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,361.45,288.46
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,441.28,350.69
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,520.19,411.33
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,599.88,471.39
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,656.52,512.94
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,711.61,552.78
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,710.65,549.16
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,704.59,541.84
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,763.26,584.63
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,823.08,627.22
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,901.83,684.72
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,973.12,731.89
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,986.58,739.33
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,996.47,744.9
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,999.89,746.25
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,999.69,745.34
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,1012.38,753.55
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,1009.87,751.62
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,987.22,736.85
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,950.25,712.57
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,917.75,691.73
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,876.8,664.79
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,862.4,656.06
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,843.92,644.29
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,814.32,625.08
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,778.3,601.22
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,754.41,585.68
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,724.78,565.31
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,673.58,527.23
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,621.38,487.59
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,565.78,445.42
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,510.06,401.69
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,450.84,353.47
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,393.25,305.04
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,333.58,253.73
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,276.32,203.38
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,218.35,152.74
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,164.69,107.06
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,112.6,67.17
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,67.41,39.99
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,40.49,29.9
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,31.9,21.63
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,21.64,8.46
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,12.73,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,7.28,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,17.43,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,28.17,17.42
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,36.26,26.16
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,46.7,35.92
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,86.24,51.06
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,133.84,83.9
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,184.32,125.17
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,239.98,173.27
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,296.02,222.7
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,355.1,273.93
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,411.83,322.13
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,471.0,370.63
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,526.49,415.15
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,582.18,458.39
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,634.06,497.23
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,685.18,534.31
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,733.07,568.37
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,774.56,595.71
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,815.27,622.04
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,853.76,646.5
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,886.86,667.8
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,917.07,687.08
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,941.44,702.38
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,962.54,715.52
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,978.81,725.78
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,991.61,733.82
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,999.42,739.15
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,1003.65,742.22
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,1002.37,742.16
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,997.47,739.8
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,987.98,734.72
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,974.87,727.54
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,954.94,716.21
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,931.64,702.5
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,904.28,685.69
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,873.88,666.58
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,837.91,643.53
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,799.34,618.33
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,755.99,589.18
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,710.66,557.99
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,661.39,520.65
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,612.94,483.02
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,558.37,441.26
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,503.45,397.8
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,445.95,350.39
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,389.35,302.28
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,330.42,251.07
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,271.82,199.27
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,214.74,149.07
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,161.94,103.95
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,108.92,64.19
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,65.46,38.86
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,39.89,29.28
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,33.46,22.93
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,22.02,9.34
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,13.64,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,7.28,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,17.8,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,28.91,18.12
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,36.98,26.73
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,47.49,36.55
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,87.94,53.59
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,132.97,85.85
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,182.15,125.75
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,237.28,173.01
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,294.3,222.41
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,357.43,276.65
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,413.47,324.89
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,471.34,373.09
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,528.9,419.52
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,587.55,465.36
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,639.62,504.72
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,690.86,542.28
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,734.9,573.81
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,780.73,604.52
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,822.59,631.95
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,862.29,657.55
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,895.73,678.96
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,926.28,698.29
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,951.91,714.2
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,974.27,727.91
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,990.87,738.52
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,1003.92,746.86
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,1011.89,751.47
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,1016.2,753.77
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,1013.91,752.98
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,1007.97,749.88
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,995.54,743.14
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,979.65,734.06
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,961.22,723.29
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,939.39,710.15
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,890.96,678.38
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,839.4,643.99
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,816.08,629.32
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,785.33,609.03
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,733.13,571.5
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,678.95,531.63
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,639.89,502.89
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,596.62,470.06
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,549.43,434.55
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,500.8,396.44
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,434.58,342.58
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,373.28,291.45
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,325.56,249.06
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,275.35,203.2
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,217.74,152.77
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,165.12,108.03
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,113.07,68.4
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,69.1,41.99
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,41.29,30.66
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,34.15,23.68
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,23.17,10.79
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,13.64,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,7.28,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,18.57,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,30.41,19.55
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,39.19,28.75
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,48.72,37.78
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,88.38,54.32
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,137.8,89.22
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,186.32,129.74
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,238.33,175.52
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,294.66,224.81
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,356.46,278.48
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,413.47,327.83
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,472.58,377.6
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,529.52,424.33
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,586.13,469.46
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,639.18,510.78
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,691.75,550.69
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,740.4,586.91
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,787.55,619.98
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,823.31,644.3
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,861.91,670.56
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,895.08,692.85
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,925.31,713.0
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,951.11,730.43
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,973.61,745.59
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,989.39,756.41
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,1001.63,764.89
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,1007.91,769.17
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,1010.63,771.1
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,1009.3,770.5
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,1004.45,767.57
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,992.75,760.11
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,977.66,750.38
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,958.79,738.05
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,946.25,730.27
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,916.88,710.36
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,884.68,688.44
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,848.23,663.6
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,809.31,636.76
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,765.87,606.09
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,720.6,572.29
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,670.3,533.7
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,619.09,493.61
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,564.12,450.42
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,508.98,405.92
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,450.83,357.81
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,394.32,309.75
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,334.62,258.18
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,278.53,208.93
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,222.34,160.22
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,169.34,115.62
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,107.5,71.43
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,67.11,47.13
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,44.67,33.85
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,29.74,20.09
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,19.38,8.6
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,9.1,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.55,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,6.37,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,18.33,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,29.51,18.98
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,40.16,29.7
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,50.03,39.05
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,72.62,54.2
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,93.03,72.18
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,121.91,95.85
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,153.68,122.1
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,188.51,150.83
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,225.59,181.42
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,256.5,207.02
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,287.23,231.94
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,343.98,277.61
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,411.41,331.19
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,488.88,392.9
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,583.49,466.66
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,623.03,496.0
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,661.32,524.17
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,679.18,535.89
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,693.04,544.55
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,720.48,563.44
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,745.91,580.6
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,781.21,606.17
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,815.78,630.97
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,847.71,653.51
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,878.06,674.77
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,929.71,713.16
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,969.3,740.05
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,987.88,752.04
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,990.39,753.17
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,989.98,752.52
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,974.41,741.52
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,944.16,722.01
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,911.45,700.69
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,851.79,658.74
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,785.3,609.33
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,722.22,564.03
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,661.37,519.43
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,652.32,516.01
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,635.83,506.29
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,561.07,447.79
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,492.26,393.37
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,409.81,329.2
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,338.44,272.81
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,307.24,247.67
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,276.9,222.33
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,252.02,200.25
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,223.06,173.68
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,185.52,139.68
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,146.19,104.36
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,108.03,72.68
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,70.12,46.1
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,46.89,35.93
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,40.08,29.12
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,25.98,13.95
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,12.73,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,6.37,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,7.28,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,20.13,0.0
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,33.29,22.3
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,43.66,32.8
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,55.18,43.59
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,92.56,59.51
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,137.84,91.08
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,185.9,129.97
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,241.77,177.5
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,295.53,223.95
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,352.97,272.79
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,408.76,319.33
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,466.59,365.98
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,521.5,409.0
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,577.14,451.13
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,628.88,489.05
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,679.23,524.83
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,727.13,558.76
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,774.14,590.79
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,816.89,618.43
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,851.6,640.32
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,884.28,660.86
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,914.13,679.4
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,939.18,694.82
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,961.01,708.13
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,977.13,718.01
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,989.8,725.72
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,996.59,730.11
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,999.87,732.31
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,997.62,731.4
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,991.87,728.28
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,979.78,721.37
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,964.34,712.24
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,944.68,700.65
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,921.83,686.86
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,893.21,669.27
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,861.74,649.81
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,832.05,631.76
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,792.68,606.56
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,749.3,578.18
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,704.21,546.74
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,654.2,509.41
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,603.27,470.56
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,549.72,430.92
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,495.34,389.04
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,438.45,342.85
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,382.79,296.25
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,324.67,246.68
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,269.28,198.42
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,214.17,150.75
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,163.8,108.31
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,114.42,70.78
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,70.77,43.83
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,44.04,33.06
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,36.19,25.55
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,24.58,13.14
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,14.55,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,7.28,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,8.19,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,19.71,0.62
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,31.91,21.21
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,40.17,29.7
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,48.92,37.99
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,83.04,59.04
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,100.08,77.86
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,129.78,101.65
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,164.24,129.66
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,206.87,163.98
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,255.8,203.76
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,303.21,242.47
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,351.68,281.57
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,428.1,342.44
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,512.3,408.73
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,592.87,471.49
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,677.74,536.44
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,725.41,571.44
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,771.96,604.2
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,808.53,628.68
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,848.56,655.73
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,882.06,678.34
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,912.81,699.0
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,939.23,716.61
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,962.54,732.11
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,979.79,743.53
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,993.58,752.68
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,1001.94,758.63
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,1006.74,762.27
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,1004.52,760.88
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,998.72,757.19
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,988.9,751.09
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,975.62,742.69
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,956.09,729.96
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,933.23,714.96
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,904.91,695.98
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,873.59,674.85
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,838.34,651.2
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,800.58,625.56
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,757.59,595.75
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,716.43,566.12
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,666.44,528.1
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,615.4,488.44
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,560.9,445.95
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,506.22,402.05
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,448.4,354.19
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,390.04,304.56
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,331.24,253.44
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,274.96,203.54
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,218.32,153.72
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,165.99,108.91
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,115.2,69.8
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,71.32,43.15
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,43.81,33.1
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,35.58,25.25
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,25.05,13.93
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,14.23,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,8.19,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,7.28,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,14.07,0.0
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,19.96,11.24
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,26.46,17.7
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,33.23,24.06
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,42.78,27.54
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,37.03,26.28
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,45.45,33.46
