Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,7.28,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,14.55,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,20.87,9.3
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,28.07,18.35
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,32.34,22.62
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,36.55,26.56
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,79.37,41.59
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,130.46,73.73
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,183.42,115.35
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,240.21,163.4
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,297.13,212.46
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,356.12,262.34
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,415.06,310.66
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,472.96,356.32
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,528.7,399.3
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,584.06,440.38
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,636.44,477.99
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,687.6,513.49
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,734.53,545.08
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,779.52,573.33
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,820.36,598.73
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,858.62,622.16
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,892.9,642.67
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,924.1,661.05
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,949.7,676.08
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,971.88,688.95
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,989.67,699.77
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,1003.8,708.36
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,1012.29,713.5
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,1017.03,716.4
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,1016.63,716.92
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,1012.49,715.19
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,1002.73,710.14
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,989.34,702.84
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,970.86,692.18
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,948.86,679.28
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,922.13,663.37
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,892.17,645.25
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,857.9,624.31
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,820.82,601.28
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,779.11,574.85
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,735.13,546.58
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,686.95,512.55
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,637.17,476.27
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,584.91,438.42
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,531.74,398.59
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,475.82,355.08
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,419.8,309.98
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,359.61,260.42
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,301.95,211.58
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,243.31,161.99
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,187.41,115.38
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,132.85,73.66
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,80.0,40.39
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,38.13,27.11
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,34.48,23.8
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,29.35,18.92
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,24.17,11.57
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,15.46,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,4.55,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,7.28,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,14.55,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,21.8,10.06
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,29.88,20.04
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,34.06,24.32
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,38.2,28.25
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,80.35,42.85
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,131.32,74.91
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,185.18,117.49
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,243.0,166.74
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,300.47,217.08
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,360.07,268.49
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,419.91,318.61
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,478.73,366.09
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,534.91,409.73
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,590.7,451.26
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,642.99,488.87
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,694.05,524.21
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,740.27,554.49
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,784.12,580.83
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,824.33,604.54
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,861.65,625.96
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,895.56,645.67
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,926.44,663.27
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,952.32,677.56
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,974.83,689.69
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,992.46,699.66
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,1006.47,707.45
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,1014.93,712.0
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,1019.69,714.36
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,1017.87,713.75
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,1012.37,710.92
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,1001.82,705.35
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,987.71,697.51
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,969.58,688.07
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,948.0,676.3
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,921.71,661.6
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,892.25,644.58
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,856.81,623.88
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,818.7,601.24
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,776.25,575.26
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,731.71,547.09
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,683.86,512.7
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,634.55,476.46
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,581.85,439.8
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,528.71,401.05
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,472.27,357.08
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,416.03,311.67
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,357.97,263.4
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,301.41,215.14
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,243.34,165.53
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,185.44,116.89
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,131.87,75.38
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,83.28,44.62
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,42.5,31.18
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,38.68,27.64
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,31.95,21.3
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,25.01,12.51
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,15.92,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,4.55,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,7.73,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,15.46,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,23.65,11.39
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,32.52,22.36
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,37.83,27.71
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,43.01,32.63
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,80.06,44.62
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,129.99,76.49
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,182.24,118.12
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,241.34,168.93
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,297.56,218.84
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,356.28,270.39
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,413.37,319.72
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,471.55,368.4
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,527.61,413.82
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,583.03,457.2
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,635.71,496.93
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,687.39,534.59
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,735.78,569.18
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,782.51,599.98
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,823.91,626.43
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,862.95,650.91
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,897.06,672.55
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,928.15,692.02
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,954.7,708.79
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,977.85,723.3
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,995.13,734.22
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,1008.79,742.82
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,1017.34,747.99
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,1022.16,750.93
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,1021.84,751.85
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,1017.8,750.38
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,1007.68,744.92
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,993.95,737.07
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,974.73,725.75
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,952.02,712.03
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,925.51,695.64
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,895.78,676.89
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,861.75,654.86
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,824.9,630.66
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,782.96,602.48
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,738.75,572.36
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,690.82,536.68
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,641.29,498.86
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,587.75,458.28
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,533.41,415.77
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,477.38,369.95
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,420.37,322.0
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,361.28,271.25
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,303.6,220.56
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,244.98,169.17
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,189.4,121.25
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,132.23,75.9
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,82.69,43.93
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,40.44,29.89
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,36.92,26.55
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,31.02,20.84
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,24.99,12.9
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,16.37,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,5.46,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,7.73,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,15.46,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,22.82,10.75
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,33.44,23.15
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,38.69,28.46
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,43.83,33.34
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,79.23,44.49
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,127.78,75.28
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,179.14,116.12
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,237.38,166.17
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,292.31,215.22
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,349.57,265.96
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,405.77,314.95
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,462.97,363.41
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,518.31,408.99
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,572.86,452.55
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,623.05,491.7
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,672.07,528.88
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,718.19,563.11
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,762.2,593.8
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,802.21,620.67
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,839.82,645.55
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,873.51,667.98
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,904.36,688.33
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,929.94,705.41
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,952.3,720.3
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,969.91,732.08
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,984.07,741.59
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,992.83,747.83
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,998.03,751.75
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,997.74,752.62
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,993.87,751.14
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,985.49,746.49
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,973.6,739.47
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,955.85,728.56
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,934.68,715.27
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,908.83,698.75
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,879.79,679.86
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,846.56,657.77
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,810.56,633.5
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,770.27,605.97
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,727.65,576.33
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,680.08,539.76
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,631.04,501.3
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,579.29,460.88
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,526.82,418.67
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,470.44,371.59
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,414.07,323.15
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,356.76,272.71
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,300.66,222.29
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,242.91,170.67
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,188.21,122.68
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,131.39,76.86
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,82.32,44.51
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,40.75,30.55
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,37.69,27.56
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,31.83,21.82
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,25.86,13.92
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,16.83,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,5.46,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,7.73,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,15.46,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,23.59,11.27
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,33.44,23.15
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,40.43,30.01
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,45.48,34.85
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,79.96,45.79
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,128.28,76.25
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,179.38,116.48
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,235.13,163.99
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,293.7,215.18
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,352.12,265.75
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,407.79,313.19
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,464.63,360.05
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,520.21,404.43
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,574.95,446.69
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,625.93,484.62
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,675.91,520.58
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,723.03,553.95
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,768.23,583.95
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,808.38,609.66
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,846.01,633.39
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,879.86,655.06
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,910.88,674.74
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,937.11,691.15
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,960.12,705.43
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,977.91,717.04
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,992.22,726.41
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,1001.08,732.28
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,1006.36,735.88
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,1005.17,736.29
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,1000.38,735.05
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,991.54,731.36
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,979.17,725.23
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,960.94,715.29
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,939.3,702.92
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,913.96,688.25
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,885.49,671.14
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,851.84,650.17
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,815.45,626.94
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,774.25,599.87
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,730.92,570.52
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,683.53,534.59
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,634.69,496.8
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,584.58,459.64
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,532.02,419.1
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,476.07,373.26
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,420.27,326.08
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,361.63,275.34
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,304.45,224.71
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,244.86,172.08
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,190.71,124.9
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,136.89,81.87
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,88.49,50.01
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,46.53,35.55
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,42.92,32.05
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,35.92,25.28
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,26.73,14.71
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,18.19,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,5.46,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,7.28,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,14.55,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,25.1,12.23
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,37.18,26.29
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,45.03,33.99
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,52.67,41.16
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,85.08,52.98
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,131.72,83.37
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,178.72,121.24
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,227.74,163.53
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,280.68,209.04
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,338.09,258.09
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,354.67,276.26
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,360.58,283.83
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,345.34,272.65
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,315.82,248.69
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,393.79,308.8
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,474.66,369.26
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,519.62,401.22
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,565.93,433.6
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,591.84,450.19
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,616.07,465.37
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,720.35,540.6
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,825.37,613.44
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,885.77,651.6
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,943.63,687.02
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,961.43,696.95
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,975.89,705.21
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,985.06,710.18
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,990.76,713.09
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,990.58,712.79
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,986.89,710.42
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,978.75,705.18
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,967.12,697.83
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,949.72,687.13
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,928.95,674.3
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,903.07,658.28
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,874.05,640.16
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,840.46,619.14
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,804.18,596.13
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,763.88,570.15
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,721.42,542.07
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,674.2,508.54
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,625.57,473.17
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,574.51,435.81
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,521.27,395.54
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,465.61,352.23
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,410.39,307.69
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,353.57,260.52
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,298.48,213.61
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,238.65,163.11
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,184.59,117.84
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,132.68,77.59
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,86.19,47.67
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,44.67,33.07
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,40.1,28.91
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,32.53,21.88
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,23.48,12.06
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,13.44,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,3.64,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,6.82,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,13.64,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,21.61,9.64
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,32.49,22.21
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,39.09,28.67
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,45.45,34.61
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,78.51,45.41
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,125.68,75.0
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,175.57,114.14
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,229.65,160.02
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,283.99,207.42
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,341.02,256.64
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,397.84,304.6
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,453.76,350.34
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,508.07,393.67
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,562.51,435.62
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,613.5,473.62
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,661.47,508.31
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,706.07,539.77
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,748.63,568.27
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,787.87,593.0
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,824.55,615.65
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,857.77,636.47
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,888.28,655.35
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,913.66,670.87
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,935.96,684.37
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,953.69,695.35
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,968.09,704.22
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,978.16,710.15
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,984.81,713.95
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,985.19,714.65
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,982.08,713.19
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,974.5,708.87
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,963.37,702.29
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,945.99,691.92
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,925.26,679.34
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,898.46,662.85
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,868.86,644.64
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,837.69,625.07
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,803.41,603.17
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,754.62,570.84
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,709.82,539.55
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,667.96,509.34
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,622.89,475.99
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,572.78,439.21
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,521.39,400.12
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,465.94,356.11
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,410.77,310.86
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,353.53,262.75
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,297.81,214.75
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,239.14,164.35
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,185.82,119.03
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,133.2,77.66
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,85.5,46.5
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,42.59,31.41
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,38.34,27.49
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,32.11,21.6
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,25.7,13.89
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,14.68,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,5.46,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,7.28,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,14.55,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,21.81,9.68
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,29.83,19.94
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,35.25,25.36
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,40.53,30.35
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,74.28,40.92
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,123.05,71.29
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,173.99,111.47
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,231.52,160.74
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,286.07,209.19
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,342.92,259.26
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,395.36,305.42
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,443.19,346.22
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,504.41,395.26
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,567.6,444.48
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,619.36,483.52
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,670.23,520.69
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,717.93,554.24
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,764.06,584.06
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,805.44,609.92
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,844.57,633.83
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,877.99,654.09
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,908.44,672.21
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,935.31,687.69
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,958.89,700.93
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,977.2,711.4
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,991.95,719.61
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,1000.68,724.37
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,1005.74,726.88
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,1005.24,726.47
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,1001.07,723.82
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,991.87,717.68
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,979.15,709.37
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,961.88,699.33
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,941.14,686.98
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,916.11,671.48
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,887.83,653.74
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,854.37,633.23
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,818.11,610.58
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,776.95,584.26
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,733.58,555.98
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,686.08,521.61
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,637.04,485.19
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,584.51,447.01
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,531.25,406.8
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,474.92,362.49
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,418.71,316.7
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,360.38,267.84
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,303.51,218.9
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,246.22,169.42
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,191.78,122.96
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,135.38,78.34
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,86.55,46.34
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,41.88,30.99
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,38.43,27.77
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,32.16,21.83
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,25.71,14.14
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,16.5,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,7.28,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,7.28,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,14.55,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,21.41,9.33
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,29.03,19.33
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,33.67,24.05
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,38.22,28.38
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,72.98,38.86
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,126.78,72.73
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,179.0,113.88
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,235.27,162.37
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,292.27,213.09
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,351.52,265.29
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,410.85,316.5
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,469.39,365.57
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,525.53,411.28
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,581.43,455.24
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,634.18,495.27
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,685.78,533.15
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,731.89,565.92
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,775.51,594.45
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,816.53,620.65
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,854.48,644.36
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,889.36,666.7
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,921.37,686.96
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,947.65,703.13
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,970.63,717.08
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,988.8,728.7
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,1003.45,738.18
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,1013.58,745.39
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,1020.09,750.32
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,1021.51,751.87
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,1019.24,751.09
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,1010.43,746.19
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,997.93,738.91
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,980.43,728.74
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,959.41,716.17
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,933.12,699.79
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,903.56,681.08
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,869.31,658.84
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,832.25,634.46
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,790.96,607.2
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,747.36,577.93
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,699.2,542.21
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,649.46,504.35
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,596.47,464.34
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,542.65,422.41
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,485.48,376.23
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,428.24,328.52
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,369.19,278.09
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,311.47,227.55
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,252.34,175.61
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,196.12,126.9
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,138.57,80.73
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,88.49,47.45
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,41.63,31.01
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,37.62,27.26
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,31.74,21.62
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,25.72,14.33
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,16.48,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,7.28,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,14.55,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,21.92,9.57
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,29.99,20.19
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,34.15,24.53
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,38.28,28.5
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,72.91,38.8
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,127.36,72.89
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,181.04,115.14
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,238.73,164.7
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,296.33,215.72
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,356.16,268.12
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,414.38,318.17
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,474.25,367.86
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,530.37,412.91
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,586.22,456.06
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,639.09,495.42
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,690.74,532.5
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,738.9,566.16
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,785.19,595.78
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,827.34,621.73
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,866.99,645.54
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,901.98,666.32
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,933.87,684.83
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,961.53,700.41
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,985.79,713.7
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,1004.65,724.33
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,1019.85,732.68
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,1029.42,737.95
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,1035.2,740.92
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,1033.88,740.47
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,1028.77,737.7
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,1018.53,731.56
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,1004.68,723.15
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,987.14,712.79
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,966.04,700.12
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,939.71,684.39
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,910.11,666.38
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,875.28,644.85
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,837.61,621.18
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,794.94,593.73
2018,6,21,15,0,908.0,102.0,4.6,29.4,808.0,750.04,564.43
2018,6,21,15,15,897.0,100.0,4.6,29.4,767.0,701.78,529.97
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,651.93,493.35
