Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,599.29,454.98
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,545.8,414.62
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,488.05,369.35
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,430.39,322.66
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,370.84,273.18
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,312.78,223.66
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,254.07,173.56
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,198.37,126.52
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,139.82,80.57
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,89.2,47.36
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,43.34,31.94
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,39.29,28.25
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,33.04,22.38
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,26.62,14.86
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,15.89,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,7.28,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,4,45,58.5,8.0,1.95,12.7,10.0,0.0,0.0
2018,6,22,5,0,117.0,16.0,2.1,13.1,20.0,14.55,0.0
2018,6,22,5,15,242.5,27.0,2.2,13.8,51.5,22.38,9.64
2018,6,22,5,30,368.0,38.0,2.3,14.5,83.0,30.86,20.77
2018,6,22,5,45,453.5,46.0,2.4,15.15,126.5,36.26,26.19
2018,6,22,6,0,539.0,54.0,2.5,15.8,170.0,41.52,31.14
2018,6,22,6,15,596.5,59.5,2.4,16.65,219.0,74.06,40.6
2018,6,22,6,30,654.0,65.0,2.3,17.5,268.0,123.87,70.63
2018,6,22,6,45,694.0,69.5,2.25,18.3,319.0,179.37,113.66
2018,6,22,7,0,734.0,74.0,2.2,19.1,370.0,236.0,161.26
2018,6,22,7,15,763.0,78.0,2.05,20.25,421.5,293.06,210.32
2018,6,22,7,30,792.0,82.0,1.9,21.4,473.0,352.57,260.53
2018,6,22,7,45,813.5,85.5,1.8,22.55,523.0,410.76,308.33
2018,6,22,8,0,835.0,89.0,1.7,23.7,573.0,469.94,354.89
2018,6,22,8,15,852.0,91.0,1.7,24.75,620.0,526.14,397.77
2018,6,22,8,30,869.0,93.0,1.7,25.8,667.0,581.61,438.37
2018,6,22,8,45,881.5,95.5,1.7,26.9,710.5,634.4,475.31
2018,6,22,9,0,894.0,98.0,1.7,28.0,754.0,686.07,509.99
2018,6,22,9,15,903.0,100.5,1.75,29.0,793.0,733.92,541.35
2018,6,22,9,30,912.0,103.0,1.8,30.0,832.0,779.83,569.09
2018,6,22,9,45,918.5,105.0,1.8,31.0,865.0,821.15,592.53
2018,6,22,10,0,925.0,107.0,1.8,32.0,898.0,859.91,613.85
2018,6,22,10,15,931.0,108.5,1.85,32.85,925.5,895.01,633.37
2018,6,22,10,30,937.0,110.0,1.9,33.7,953.0,927.14,650.8
2018,6,22,10,45,942.0,110.0,1.95,34.5,974.0,953.82,664.81
2018,6,22,11,0,947.0,110.0,2.0,35.3,995.0,977.17,676.73
2018,6,22,11,15,949.5,110.5,2.1,35.65,1008.5,995.25,687.23
2018,6,22,11,30,952.0,111.0,2.2,36.0,1022.0,1009.73,695.63
2018,6,22,11,45,953.5,111.5,2.25,36.35,1028.5,1019.61,700.78
2018,6,22,12,0,955.0,112.0,2.3,36.7,1035.0,1025.8,703.82
2018,6,22,12,15,953.5,112.5,2.45,36.85,1033.0,1025.41,704.62
2018,6,22,12,30,952.0,113.0,2.6,37.0,1031.0,1021.33,703.24
2018,6,22,12,45,947.0,114.0,2.75,37.15,1020.5,1010.74,697.92
2018,6,22,13,0,942.0,115.0,2.9,37.3,1010.0,996.55,690.4
2018,6,22,13,15,938.5,114.5,3.1,37.25,994.0,978.79,681.6
2018,6,22,13,30,935.0,114.0,3.3,37.2,978.0,957.55,670.48
2018,6,22,13,45,929.5,113.0,3.45,37.15,954.0,930.69,655.33
2018,6,22,14,0,924.0,112.0,3.6,37.1,930.0,900.66,638.0
2018,6,22,14,15,916.0,110.5,3.75,36.85,899.5,865.08,617.39
2018,6,22,14,30,908.0,109.0,3.9,36.6,869.0,826.82,594.69
2018,6,22,14,45,899.0,108.0,4.0,36.4,834.0,785.8,569.47
2018,6,22,15,0,890.0,107.0,4.1,36.2,799.0,742.59,542.4
2018,6,22,15,15,879.0,104.5,4.1,36.2,758.5,694.64,509.06
2018,6,22,15,30,868.0,102.0,4.1,36.2,718.0,645.13,473.84
2018,6,22,15,45,852.5,99.5,4.25,35.4,672.5,591.73,436.71
2018,6,22,16,0,837.0,97.0,4.4,34.6,627.0,538.02,397.88
2018,6,22,16,15,817.5,94.0,4.45,33.95,578.5,480.73,354.58
2018,6,22,16,30,798.0,91.0,4.5,33.3,530.0,423.87,310.07
2018,6,22,16,45,773.0,87.5,4.5,32.65,480.0,365.27,262.83
2018,6,22,17,0,748.0,84.0,4.5,32.0,430.0,308.3,215.66
2018,6,22,17,15,715.0,80.0,4.45,31.0,379.5,250.82,168.01
2018,6,22,17,30,682.0,76.0,4.4,30.0,329.0,193.56,121.07
2018,6,22,17,45,636.0,70.5,4.35,29.05,279.0,139.32,79.58
2018,6,22,18,0,590.0,65.0,4.3,28.1,229.0,90.31,48.02
2018,6,22,18,15,523.5,58.0,4.2,26.95,182.0,45.35,32.92
2018,6,22,18,30,457.0,51.0,4.1,25.8,135.0,40.05,28.27
2018,6,22,18,45,357.5,41.5,3.95,24.7,95.5,33.4,22.19
2018,6,22,19,0,258.0,32.0,3.8,23.6,56.0,26.54,14.52
2018,6,22,19,15,148.5,20.0,3.8,23.0,32.0,15.87,0.0
2018,6,22,19,30,39.0,8.0,3.8,22.4,8.0,7.28,0.0
2018,6,22,19,45,19.5,4.0,3.75,21.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,4,45,67.0,8.0,1.3,18.05,10.0,0.0,0.0
2018,6,23,5,0,134.0,16.0,1.3,18.5,20.0,14.55,0.0
2018,6,23,5,15,264.0,26.0,1.5,19.5,52.0,21.49,8.53
2018,6,23,5,30,394.0,36.0,1.7,20.5,84.0,29.11,18.72
2018,6,23,5,45,478.5,42.5,1.9,21.55,127.0,33.3,22.92
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,37.46,26.73
2018,6,23,6,15,617.5,54.0,2.25,23.35,218.5,69.9,35.7
2018,6,23,6,30,672.0,59.0,2.4,24.1,267.0,123.0,67.39
2018,6,23,6,45,710.0,63.0,2.5,24.9,317.5,175.53,107.02
2018,6,23,7,0,748.0,67.0,2.6,25.7,368.0,232.13,153.73
2018,6,23,7,15,776.0,70.0,2.7,26.45,418.5,288.71,202.05
2018,6,23,7,30,804.0,73.0,2.8,27.2,469.0,347.6,251.82
2018,6,23,7,45,825.0,75.5,2.9,27.95,518.5,406.58,300.64
2018,6,23,8,0,846.0,78.0,3.0,28.7,568.0,464.6,347.25
2018,6,23,8,15,861.5,80.0,3.05,29.4,614.5,519.94,390.32
2018,6,23,8,30,877.0,82.0,3.1,30.1,661.0,574.99,431.65
2018,6,23,8,45,889.5,84.0,3.2,30.8,704.0,627.66,470.02
2018,6,23,9,0,902.0,86.0,3.3,31.5,747.0,679.2,506.38
2018,6,23,9,15,910.5,88.0,3.35,32.2,785.5,726.56,538.53
2018,6,23,9,30,919.0,90.0,3.4,32.9,824.0,771.94,566.79
2018,6,23,9,45,925.0,92.5,3.45,33.6,857.0,813.66,592.14
2018,6,23,10,0,931.0,95.0,3.5,34.3,890.0,852.77,615.42
2018,6,23,10,15,937.5,95.5,3.55,34.9,917.5,887.55,635.84
2018,6,23,10,30,944.0,96.0,3.6,35.5,945.0,919.38,654.18
2018,6,23,10,45,948.5,96.5,3.65,36.1,966.0,946.32,669.24
2018,6,23,11,0,953.0,97.0,3.7,36.7,987.0,969.89,682.12
2018,6,23,11,15,956.5,97.5,3.75,37.05,1001.5,989.07,692.93
2018,6,23,11,30,960.0,98.0,3.8,37.4,1016.0,1004.66,701.53
2018,6,23,11,45,962.0,98.0,3.8,37.75,1023.0,1014.67,706.42
2018,6,23,12,0,964.0,98.0,3.8,38.1,1030.0,1020.96,709.1
2018,6,23,12,15,964.0,99.0,3.85,38.25,1030.0,1022.57,709.91
2018,6,23,12,30,964.0,100.0,3.9,38.4,1030.0,1020.42,708.52
2018,6,23,12,45,962.0,100.5,3.95,38.6,1021.5,1012.14,703.28
2018,6,23,13,0,960.0,101.0,4.0,38.8,1013.0,1000.15,695.86
2018,6,23,13,15,958.5,100.5,4.0,38.85,998.5,983.99,686.07
2018,6,23,13,30,957.0,100.0,4.0,38.9,984.0,964.2,674.08
2018,6,23,13,45,953.0,99.0,4.0,39.0,961.5,938.18,658.05
2018,6,23,14,0,949.0,98.0,4.0,39.1,939.0,908.84,639.93
2018,6,23,14,15,945.0,97.0,3.95,39.05,911.0,876.33,619.88
2018,6,23,14,30,941.0,96.0,3.9,39.0,883.0,840.78,597.79
2018,6,23,14,45,933.5,94.0,3.9,38.95,847.5,798.77,571.54
2018,6,23,15,0,926.0,92.0,3.9,38.9,812.0,754.36,543.44
2018,6,23,15,15,915.5,90.5,3.9,38.9,771.5,706.24,511.06
2018,6,23,15,30,905.0,89.0,3.9,38.9,731.0,656.44,476.12
2018,6,23,15,45,892.0,86.5,3.8,38.55,686.0,602.79,437.99
2018,6,23,16,0,879.0,84.0,3.7,38.2,641.0,548.22,398.03
2018,6,23,16,15,862.0,81.5,3.55,37.75,592.5,491.09,355.05
2018,6,23,16,30,845.0,79.0,3.4,37.3,544.0,434.0,310.68
2018,6,23,16,45,821.5,76.5,3.25,36.85,493.5,373.23,262.39
2018,6,23,17,0,798.0,74.0,3.1,36.4,443.0,314.98,214.79
2018,6,23,17,15,763.0,71.0,2.9,35.25,390.5,255.08,166.24
2018,6,23,17,30,728.0,68.0,2.7,34.1,338.0,198.49,120.69
2018,6,23,17,45,681.0,63.5,2.5,32.9,286.5,142.62,78.8
2018,6,23,18,0,634.0,59.0,2.3,31.7,235.0,88.77,44.39
2018,6,23,18,15,564.0,53.5,2.5,30.45,187.0,42.36,29.9
2018,6,23,18,30,494.0,48.0,2.7,29.2,139.0,37.52,25.73
2018,6,23,18,45,389.0,39.5,2.9,27.95,98.0,31.63,20.41
2018,6,23,19,0,284.0,31.0,3.1,26.7,57.0,25.6,13.63
2018,6,23,19,15,167.5,19.5,3.45,25.85,32.5,16.4,0.0
2018,6,23,19,30,51.0,8.0,3.8,25.0,8.0,7.28,0.0
2018,6,23,19,45,25.5,4.0,4.1,24.15,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,18.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,24,4,45,31.0,6.0,3.85,15.85,7.0,0.0,0.0
2018,6,24,5,0,62.0,12.0,3.9,16.0,14.0,10.91,0.0
2018,6,24,5,15,136.5,26.5,4.0,16.55,40.5,20.76,7.96
2018,6,24,5,30,211.0,41.0,4.1,17.1,67.0,31.71,21.17
2018,6,24,5,45,276.5,56.5,4.15,17.65,106.0,43.05,31.74
2018,6,24,6,0,342.0,72.0,4.2,18.2,145.0,54.01,41.68
2018,6,24,6,15,397.0,84.5,4.3,18.85,190.5,82.88,53.35
2018,6,24,6,30,452.0,97.0,4.4,19.5,236.0,126.45,80.92
2018,6,24,6,45,497.5,106.0,4.45,20.2,284.5,172.1,115.59
2018,6,24,7,0,543.0,115.0,4.5,20.9,333.0,225.1,159.03
2018,6,24,7,15,578.5,122.0,4.55,21.6,382.0,276.19,202.4
2018,6,24,7,30,614.0,129.0,4.6,22.3,431.0,330.8,248.52
2018,6,24,7,45,643.5,134.0,4.65,23.0,479.5,384.41,293.29
2018,6,24,8,0,673.0,139.0,4.7,23.7,528.0,440.21,338.69
2018,6,24,8,15,694.5,143.5,4.8,24.25,574.0,493.37,381.22
2018,6,24,8,30,716.0,148.0,4.9,24.8,620.0,547.24,423.15
2018,6,24,8,45,734.5,152.0,5.0,25.35,664.0,599.25,462.59
2018,6,24,9,0,753.0,156.0,5.1,25.9,708.0,651.08,500.92
2018,6,24,9,15,775.5,154.5,5.2,26.3,749.0,698.78,535.89
2018,6,24,9,30,798.0,153.0,5.3,26.7,790.0,746.76,570.36
2018,6,24,9,45,820.0,148.5,5.4,27.1,826.5,790.62,600.75
2018,6,24,10,0,842.0,144.0,5.5,27.5,863.0,833.2,629.08
2018,6,24,10,15,850.5,145.0,5.6,27.75,891.0,868.22,652.32
2018,6,24,10,30,859.0,146.0,5.7,28.0,919.0,892.67,668.18
2018,6,24,10,45,865.5,147.0,5.75,28.25,940.5,919.85,685.7
2018,6,24,11,0,872.0,148.0,5.8,28.5,962.0,944.05,701.14
2018,6,24,11,15,877.0,148.0,5.85,28.65,976.5,962.82,713.2
2018,6,24,11,30,882.0,148.0,5.9,28.8,991.0,978.34,723.13
2018,6,24,11,45,885.5,147.5,5.95,28.9,998.5,988.66,729.79
2018,6,24,12,0,889.0,147.0,6.0,29.0,1006.0,995.6,734.29
2018,6,24,12,15,888.0,147.0,6.0,29.0,1004.5,995.27,734.01
2018,6,24,12,30,887.0,147.0,6.0,29.0,1003.0,991.52,731.57
2018,6,24,12,45,883.5,148.0,6.0,29.0,994.0,982.89,725.96
2018,6,24,13,0,880.0,149.0,6.0,29.0,985.0,970.9,718.19
2018,6,24,13,15,876.5,148.0,6.0,28.9,969.5,953.76,707.3
2018,6,24,13,30,873.0,147.0,6.0,28.8,954.0,933.35,694.25
2018,6,24,13,45,866.5,147.0,6.0,28.7,931.5,908.05,677.85
2018,6,24,14,0,860.0,147.0,6.0,28.6,909.0,879.82,659.43
2018,6,24,14,15,851.5,145.5,6.0,28.3,879.5,852.69,642.25
2018,6,24,14,30,843.0,144.0,6.0,28.0,850.0,815.43,617.83
2018,6,24,14,45,831.0,143.0,6.0,27.75,814.5,773.74,589.95
2018,6,24,15,0,819.0,142.0,6.0,27.5,779.0,730.26,559.07
2018,6,24,15,15,806.0,139.0,6.0,27.5,739.0,682.65,523.97
2018,6,24,15,30,793.0,136.0,6.0,27.5,699.0,633.86,487.26
2018,6,24,15,45,773.5,133.5,6.0,26.55,654.0,580.85,448.25
2018,6,24,16,0,754.0,131.0,6.0,25.6,609.0,527.01,407.36
2018,6,24,16,15,726.5,128.5,5.95,25.0,560.0,470.02,362.15
2018,6,24,16,30,699.0,126.0,5.9,24.4,511.0,414.44,316.8
2018,6,24,16,45,667.0,121.0,5.9,23.85,460.5,356.69,268.71
2018,6,24,17,0,635.0,116.0,5.9,23.3,410.0,301.53,221.8
2018,6,24,17,15,597.5,109.0,5.75,22.65,360.0,246.13,174.59
2018,6,24,17,30,560.0,102.0,5.6,22.0,310.0,194.6,131.22
2018,6,24,17,45,511.0,93.0,5.5,21.35,261.5,143.98,91.42
2018,6,24,18,0,462.0,84.0,5.4,20.7,213.0,97.17,59.37
2018,6,24,18,15,400.5,73.0,5.15,20.1,168.5,56.31,43.46
2018,6,24,18,30,339.0,62.0,4.9,19.5,124.0,47.11,35.18
2018,6,24,18,45,259.5,47.0,4.65,18.9,86.5,36.22,25.22
2018,6,24,19,0,180.0,32.0,4.4,18.3,49.0,24.99,13.82
2018,6,24,19,15,104.0,19.0,4.25,17.9,27.5,15.01,0.0
2018,6,24,19,30,28.0,6.0,4.1,17.5,6.0,5.46,0.0
2018,6,24,19,45,14.0,3.0,4.0,17.1,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2018,6,25,5,0,68.0,13.0,3.8,13.7,15.0,11.82,0.0
2018,6,25,5,15,145.0,25.5,3.95,14.2,40.0,19.98,7.32
2018,6,25,5,30,222.0,38.0,4.1,14.7,65.0,29.4,19.41
2018,6,25,5,45,272.0,50.0,4.25,15.2,98.0,38.07,27.71
2018,6,25,6,0,322.0,62.0,4.4,15.7,131.0,46.44,35.45
2018,6,25,6,15,269.0,80.0,4.35,16.25,147.5,73.23,49.34
2018,6,25,6,30,216.0,98.0,4.3,16.8,164.0,103.22,72.43
2018,6,25,6,45,282.5,110.0,4.25,17.35,213.0,139.83,99.5
2018,6,25,7,0,349.0,122.0,4.2,17.9,262.0,184.44,134.86
2018,6,25,7,15,336.5,147.0,4.2,18.35,296.5,224.81,170.3
2018,6,25,7,30,324.0,172.0,4.2,18.8,331.0,263.96,204.09
2018,6,25,7,45,471.5,159.0,4.15,19.25,417.5,334.9,260.29
2018,6,25,8,0,619.0,146.0,4.1,19.7,504.0,421.61,329.12
2018,6,25,8,15,686.5,137.5,4.1,20.25,564.5,483.29,378.32
2018,6,25,8,30,754.0,129.0,4.1,20.8,625.0,550.68,430.91
2018,6,25,8,45,792.5,122.5,4.05,21.35,674.5,606.12,473.16
2018,6,25,9,0,831.0,116.0,4.0,21.9,724.0,662.9,515.29
2018,6,25,9,15,847.5,115.5,4.05,22.45,764.0,708.1,548.03
2018,6,25,9,30,864.0,115.0,4.1,23.0,804.0,754.61,580.17
2018,6,25,9,45,880.5,113.0,4.15,23.5,840.0,798.23,608.86
2018,6,25,10,0,897.0,111.0,4.2,24.0,876.0,840.11,635.97
2018,6,25,10,15,904.0,111.0,4.3,24.4,903.0,873.89,657.68
2018,6,25,10,30,911.0,111.0,4.4,24.8,930.0,904.86,677.38
2018,6,25,10,45,916.0,111.5,4.45,25.2,951.0,931.54,693.84
2018,6,25,11,0,921.0,112.0,4.5,25.6,972.0,955.01,708.11
2018,6,25,11,15,924.0,112.5,4.6,25.85,985.5,973.29,719.72
2018,6,25,11,30,927.0,113.0,4.7,26.1,999.0,988.08,729.22
2018,6,25,11,45,928.5,113.0,4.75,26.35,1005.5,997.42,734.78
2018,6,25,12,0,930.0,113.0,4.8,26.6,1012.0,1003.18,738.08
2018,6,25,12,15,931.0,112.0,4.85,26.65,1011.0,1003.89,738.75
2018,6,25,12,30,932.0,111.0,4.9,26.7,1010.0,1000.99,737.15
2018,6,25,12,45,932.0,110.0,5.0,26.75,1002.5,993.5,732.99
2018,6,25,13,0,932.0,109.0,5.1,26.8,995.0,982.38,726.49
2018,6,25,13,15,929.0,108.5,5.15,26.75,979.5,965.37,716.01
2018,6,25,13,30,926.0,108.0,5.2,26.7,964.0,944.89,703.23
2018,6,25,13,45,922.0,106.5,5.25,26.6,941.5,919.19,687.02
2018,6,25,14,0,918.0,105.0,5.3,26.5,919.0,890.27,668.56
2018,6,25,14,15,912.0,103.5,5.3,26.3,890.0,856.63,646.69
2018,6,25,14,30,906.0,102.0,5.3,26.1,861.0,820.18,622.72
2018,6,25,14,45,898.0,100.5,5.35,25.9,826.5,779.62,595.85
2018,6,25,15,0,890.0,99.0,5.4,25.7,792.0,736.78,567.04
2018,6,25,15,15,879.5,97.0,5.4,25.7,752.0,689.74,532.55
2018,6,25,15,30,869.0,95.0,5.4,25.7,712.0,641.09,495.76
2018,6,25,15,45,856.5,92.5,5.4,24.85,668.5,589.45,457.37
2018,6,25,16,0,844.0,90.0,5.4,24.0,625.0,536.9,416.93
2018,6,25,16,15,828.0,87.0,5.4,23.35,578.5,481.1,372.25
2018,6,25,16,30,812.0,84.0,5.4,22.7,532.0,425.22,325.98
2018,6,25,16,45,790.0,81.0,5.4,22.05,483.0,367.44,276.84
2018,6,25,17,0,768.0,78.0,5.4,21.4,434.0,310.92,227.47
2018,6,25,17,15,737.5,74.0,5.35,20.65,383.5,252.88,176.63
2018,6,25,17,30,707.0,70.0,5.3,19.9,333.0,197.67,128.75
2018,6,25,17,45,664.5,65.5,5.25,19.2,283.5,140.52,82.6
2018,6,25,18,0,622.0,61.0,5.2,18.5,234.0,90.81,48.87
2018,6,25,18,15,560.5,55.0,5.1,17.85,187.5,44.63,33.64
2018,6,25,18,30,499.0,49.0,5.0,17.2,141.0,38.37,27.92
2018,6,25,18,45,403.5,40.0,4.9,16.6,100.5,32.08,21.93
2018,6,25,19,0,308.0,31.0,4.8,16.0,60.0,25.6,14.5
2018,6,25,19,15,182.5,19.5,4.7,15.65,34.0,16.37,0.0
2018,6,25,19,30,57.0,8.0,4.6,15.3,8.0,7.28,0.0
2018,6,25,19,45,28.5,4.0,4.5,14.95,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,45.5,7.0,3.1,12.1,8.5,0.0,0.0
2018,6,26,5,0,91.0,14.0,3.2,12.4,17.0,12.73,0.0
2018,6,26,5,15,208.5,27.0,3.25,12.9,48.0,21.28,7.93
2018,6,26,5,30,326.0,40.0,3.3,13.4,79.0,32.84,22.44
2018,6,26,5,45,409.5,49.5,3.35,13.95,121.5,39.43,29.05
2018,6,26,6,0,493.0,59.0,3.4,14.5,164.0,45.81,35.07
2018,6,26,6,15,551.0,66.0,3.35,15.1,212.0,75.33,44.05
2018,6,26,6,30,609.0,73.0,3.3,15.7,260.0,123.62,73.15
2018,6,26,6,45,650.5,79.0,3.3,16.3,310.5,175.13,113.01
2018,6,26,7,0,692.0,85.0,3.3,16.9,361.0,231.21,160.47
2018,6,26,7,15,723.0,89.0,3.3,17.55,412.0,286.81,209.23
2018,6,26,7,30,754.0,93.0,3.3,18.2,463.0,347.31,261.69
2018,6,26,7,45,778.0,96.5,3.3,18.85,513.0,404.49,310.6
2018,6,26,8,0,802.0,100.0,3.3,19.5,563.0,463.03,359.11
2018,6,26,8,15,820.5,103.0,3.35,20.2,610.5,519.34,404.4
2018,6,26,8,30,839.0,106.0,3.4,20.9,658.0,575.8,448.27
2018,6,26,8,45,854.0,108.0,3.45,21.55,702.0,629.02,488.43
2018,6,26,9,0,869.0,110.0,3.5,22.2,746.0,679.18,525.19
2018,6,26,9,15,877.5,113.5,3.55,22.85,784.5,726.73,558.9
2018,6,26,9,30,886.0,117.0,3.6,23.5,823.0,772.36,589.6
2018,6,26,9,45,891.5,120.5,3.7,24.1,856.0,813.55,616.17
2018,6,26,10,0,897.0,124.0,3.8,24.7,889.0,852.17,640.69
2018,6,26,10,15,905.5,124.0,3.85,25.2,917.0,887.3,662.59
2018,6,26,10,30,914.0,124.0,3.9,25.7,945.0,919.68,682.46
2018,6,26,10,45,921.0,123.0,4.0,26.15,966.5,946.86,699.14
2018,6,26,11,0,928.0,122.0,4.1,26.6,988.0,970.88,713.7
2018,6,26,11,15,932.0,121.5,4.25,26.9,1002.0,989.29,725.28
2018,6,26,11,30,936.0,121.0,4.4,27.2,1016.0,1004.22,734.63
2018,6,26,11,45,939.5,120.5,4.5,27.45,1023.5,1015.12,741.29
2018,6,26,12,0,943.0,120.0,4.6,27.7,1031.0,1022.41,745.63
2018,6,26,12,15,945.5,118.0,4.7,27.75,1030.5,1023.69,747.12
2018,6,26,12,30,948.0,116.0,4.8,27.8,1030.0,1021.27,746.31
2018,6,26,12,45,950.5,112.5,4.9,27.85,1022.5,1013.71,742.21
2018,6,26,13,0,953.0,109.0,5.0,27.9,1015.0,1002.38,735.7
2018,6,26,13,15,952.0,107.5,5.1,27.8,1000.0,985.97,726.3
2018,6,26,13,30,951.0,106.0,5.2,27.7,985.0,965.94,714.48
2018,6,26,13,45,948.5,103.5,5.3,27.55,962.5,940.06,698.8
2018,6,26,14,0,946.0,101.0,5.4,27.4,940.0,910.79,680.71
2018,6,26,14,15,941.5,99.0,5.45,27.05,911.0,877.1,659.66
2018,6,26,14,30,937.0,97.0,5.5,26.7,882.0,840.41,636.31
2018,6,26,14,45,931.0,95.0,5.55,26.4,847.5,799.76,609.77
2018,6,26,15,0,925.0,93.0,5.6,26.1,813.0,756.6,581.1
2018,6,26,15,15,914.5,91.5,5.6,26.1,772.5,708.6,546.32
2018,6,26,15,30,904.0,90.0,5.6,26.1,732.0,658.89,508.8
2018,6,26,15,45,892.5,87.0,5.6,24.9,687.5,605.71,470.01
2018,6,26,16,0,881.0,84.0,5.6,23.7,643.0,551.46,428.86
2018,6,26,16,15,866.0,80.5,5.55,23.1,595.0,494.24,382.8
2018,6,26,16,30,851.0,77.0,5.5,22.5,547.0,436.85,335.04
2018,6,26,16,45,830.5,74.0,5.45,21.9,497.0,376.36,283.44
2018,6,26,17,0,810.0,71.0,5.4,21.3,447.0,318.04,232.26
2018,6,26,17,15,781.5,67.5,5.3,20.65,395.5,258.56,179.78
2018,6,26,17,30,753.0,64.0,5.2,20.0,344.0,201.61,130.06
2018,6,26,17,45,713.5,59.5,5.1,19.4,293.5,145.12,84.16
2018,6,26,18,0,674.0,55.0,5.0,18.8,243.0,93.02,48.69
2018,6,26,18,15,615.0,49.5,4.85,18.1,195.0,44.51,33.5
2018,6,26,18,30,556.0,44.0,4.7,17.4,147.0,34.25,24.31
2018,6,26,18,45,460.5,37.0,4.55,16.75,105.5,29.52,19.73
2018,6,26,19,0,365.0,30.0,4.4,16.1,64.0,24.74,13.84
2018,6,26,19,15,221.5,19.0,4.3,15.7,36.5,15.91,0.0
2018,6,26,19,30,78.0,8.0,4.2,15.3,9.0,7.28,0.0
2018,6,26,19,45,39.0,4.0,4.15,14.9,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,16.0,5.0,3.55,12.35,5.5,0.0,0.0
2018,6,27,5,0,32.0,10.0,3.7,12.6,11.0,9.1,0.0
2018,6,27,5,15,151.5,25.0,3.85,13.15,41.5,19.62,6.54
2018,6,27,5,30,271.0,40.0,4.0,13.7,72.0,31.1,20.89
2018,6,27,5,45,413.0,46.5,4.1,14.25,121.0,36.78,26.67
2018,6,27,6,0,555.0,53.0,4.2,14.8,170.0,40.92,30.69
2018,6,27,6,15,612.0,58.5,4.2,15.35,219.0,71.14,39.1
2018,6,27,6,30,669.0,64.0,4.2,15.9,268.0,121.64,68.98
2018,6,27,6,45,708.0,68.0,4.2,16.45,319.0,177.3,112.35
2018,6,27,7,0,747.0,72.0,4.2,17.0,370.0,234.0,160.82
2018,6,27,7,15,776.0,75.5,4.2,17.6,421.5,291.33,211.69
2018,6,27,7,30,805.0,79.0,4.2,18.2,473.0,351.11,264.34
2018,6,27,7,45,826.5,82.0,4.15,18.8,523.0,409.58,314.97
2018,6,27,8,0,848.0,85.0,4.1,19.4,573.0,469.76,365.38
2018,6,27,8,15,864.5,87.0,4.15,19.95,620.5,525.88,411.31
2018,6,27,8,30,881.0,89.0,4.2,20.5,668.0,581.81,455.6
2018,6,27,8,45,894.0,91.0,4.2,21.05,712.0,635.16,496.41
2018,6,27,9,0,907.0,93.0,4.2,21.6,756.0,687.41,535.14
2018,6,27,9,15,910.0,98.0,4.25,22.1,793.0,734.25,568.95
2018,6,27,9,30,913.0,103.0,4.3,22.6,830.0,778.64,598.82
2018,6,27,9,45,911.0,109.0,4.4,23.1,860.0,817.49,624.24
2018,6,27,10,0,909.0,115.0,4.5,23.6,890.0,853.18,647.33
2018,6,27,10,15,915.5,116.5,4.6,23.95,918.0,888.45,670.47
2018,6,27,10,30,922.0,118.0,4.7,24.3,946.0,920.84,691.51
2018,6,27,10,45,927.5,118.5,4.75,24.6,967.5,948.35,708.93
2018,6,27,11,0,933.0,119.0,4.8,24.9,989.0,972.61,724.14
2018,6,27,11,15,936.0,119.0,4.95,25.0,1002.5,990.71,736.6
2018,6,27,11,30,939.0,119.0,5.1,25.1,1016.0,1005.28,746.8
2018,6,27,11,45,941.0,119.0,5.2,25.2,1023.0,1015.3,753.68
2018,6,27,12,0,943.0,119.0,5.3,25.3,1030.0,1021.7,758.23
2018,6,27,12,15,942.0,119.5,5.4,25.15,1028.5,1022.04,759.61
2018,6,27,12,30,941.0,120.0,5.5,25.0,1027.0,1018.73,758.64
2018,6,27,12,45,937.5,119.5,5.6,24.9,1017.0,1008.45,752.9
2018,6,27,13,0,934.0,119.0,5.7,24.8,1007.0,994.59,744.79
2018,6,27,13,15,932.0,118.0,5.75,24.55,991.5,978.09,735.04
2018,6,27,13,30,930.0,117.0,5.8,24.3,976.0,958.08,722.89
2018,6,27,13,45,927.0,114.5,5.85,24.05,953.5,932.31,706.72
2018,6,27,14,0,924.0,112.0,5.9,23.8,931.0,903.24,688.18
2018,6,27,14,15,918.5,110.5,5.95,23.45,902.5,869.9,666.77
2018,6,27,14,30,913.0,109.0,6.0,23.1,874.0,833.69,643.11
2018,6,27,14,45,906.5,106.0,6.05,22.8,839.0,792.61,615.53
2018,6,27,15,0,900.0,103.0,6.1,22.5,804.0,749.11,585.86
2018,6,27,15,15,889.0,101.5,6.1,22.5,764.0,701.8,550.47
2018,6,27,15,30,878.0,100.0,6.1,22.5,724.0,652.89,512.77
2018,6,27,15,45,865.0,96.5,6.1,21.5,679.0,599.59,472.72
2018,6,27,16,0,852.0,93.0,6.1,20.5,634.0,545.39,430.54
2018,6,27,16,15,835.5,89.5,6.1,19.95,586.0,488.54,384.08
2018,6,27,16,30,819.0,86.0,6.1,19.4,538.0,431.53,335.99
2018,6,27,16,45,797.0,82.0,6.05,18.85,488.0,372.37,284.79
2018,6,27,17,0,775.0,78.0,6.0,18.3,438.0,314.47,233.42
2018,6,27,17,15,743.0,74.5,5.95,17.75,387.0,256.06,181.4
2018,6,27,17,30,711.0,71.0,5.9,17.2,336.0,200.62,132.6
2018,6,27,17,45,666.5,66.0,5.8,16.65,285.5,142.42,84.94
2018,6,27,18,0,622.0,61.0,5.7,16.1,235.0,91.93,50.02
2018,6,27,18,15,557.0,55.0,5.55,15.65,187.5,45.6,34.81
2018,6,27,18,30,492.0,49.0,5.4,15.2,140.0,38.33,28.12
2018,6,27,18,45,392.5,41.0,5.25,14.7,100.0,32.94,22.87
2018,6,27,19,0,293.0,33.0,5.1,14.2,60.0,27.48,16.16
2018,6,27,19,15,172.0,20.5,4.95,13.95,34.0,16.28,0.0
2018,6,27,19,30,51.0,8.0,4.8,13.7,8.0,7.28,0.0
2018,6,27,19,45,25.5,4.0,4.7,13.5,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.5,3.45,12.65,7.5,0.0,0.0
2018,6,28,5,0,61.0,13.0,3.6,12.9,15.0,11.82,0.0
2018,6,28,5,15,171.5,27.0,3.6,13.45,44.5,21.25,7.14
2018,6,28,5,30,282.0,41.0,3.6,14.0,74.0,31.92,21.52
2018,6,28,5,45,373.0,50.0,3.65,14.55,115.5,39.89,29.35
2018,6,28,6,0,464.0,59.0,3.7,15.1,157.0,45.81,34.96
2018,6,28,6,15,525.0,66.0,3.6,15.7,204.0,73.23,43.27
2018,6,28,6,30,586.0,73.0,3.5,16.3,251.0,120.18,71.2
2018,6,28,6,45,629.0,78.5,3.45,16.95,301.0,170.09,109.48
2018,6,28,7,0,672.0,84.0,3.4,17.6,351.0,224.74,155.47
2018,6,28,7,15,704.0,88.0,3.4,18.15,401.0,279.44,203.36
2018,6,28,7,30,736.0,92.0,3.4,18.7,451.0,339.17,255.15
2018,6,28,7,45,761.5,95.5,3.35,19.25,501.0,395.95,303.73
2018,6,28,8,0,787.0,99.0,3.3,19.8,551.0,454.29,352.11
2018,6,28,8,15,806.0,101.5,3.3,20.35,598.0,509.63,396.82
2018,6,28,8,30,825.0,104.0,3.3,20.9,645.0,565.19,440.2
2018,6,28,8,45,840.0,105.5,3.3,21.5,688.0,617.29,479.56
2018,6,28,9,0,855.0,107.0,3.3,22.1,731.0,666.5,515.62
2018,6,28,9,15,865.0,109.0,3.3,22.6,769.0,713.14,548.91
2018,6,28,9,30,875.0,111.0,3.3,23.1,807.0,758.04,579.22
2018,6,28,9,45,884.5,112.0,3.35,23.65,840.5,799.63,606.03
2018,6,28,10,0,894.0,113.0,3.4,24.2,874.0,838.98,630.98
2018,6,28,10,15,900.0,114.0,3.5,24.65,901.0,872.95,652.51
2018,6,28,10,30,906.0,115.0,3.6,25.1,928.0,904.06,671.99
2018,6,28,10,45,909.5,115.5,3.7,25.55,947.5,929.45,687.56
2018,6,28,11,0,913.0,116.0,3.8,26.0,967.0,951.57,700.96
2018,6,28,11,15,916.0,116.0,3.9,26.3,980.5,969.4,711.94
2018,6,28,11,30,919.0,116.0,4.0,26.6,994.0,983.77,720.72
2018,6,28,11,45,919.5,116.5,4.1,26.9,999.5,992.73,726.02
2018,6,28,12,0,920.0,117.0,4.2,27.2,1005.0,998.11,729.08
2018,6,28,12,15,923.0,114.5,4.3,27.35,1005.0,999.46,730.05
2018,6,28,12,30,926.0,112.0,4.4,27.5,1005.0,997.2,728.76
2018,6,28,12,45,929.0,108.5,4.45,27.7,998.0,990.34,724.12
2018,6,28,13,0,932.0,105.0,4.5,27.9,991.0,979.78,717.17
2018,6,28,13,15,928.5,104.5,4.6,27.85,975.0,962.43,706.76
2018,6,28,13,30,925.0,104.0,4.7,27.8,959.0,941.63,694.39
2018,6,28,13,45,919.5,104.0,4.8,27.8,936.5,916.19,678.71
2018,6,28,14,0,914.0,104.0,4.9,27.8,914.0,887.62,660.81
2018,6,28,14,15,907.5,103.0,4.95,27.5,885.5,854.26,639.96
2018,6,28,14,30,901.0,102.0,5.0,27.2,857.0,818.14,616.99
2018,6,28,14,45,892.5,100.5,5.1,26.95,822.5,777.45,590.66
2018,6,28,15,0,884.0,99.0,5.2,26.7,788.0,734.54,562.34
2018,6,28,15,15,873.0,97.0,5.2,26.7,748.0,687.46,528.15
2018,6,28,15,30,862.0,95.0,5.2,26.7,708.0,638.83,491.64
2018,6,28,15,45,848.5,93.5,5.35,25.75,665.0,587.92,454.61
2018,6,28,16,0,835.0,92.0,5.5,24.8,622.0,536.19,415.45
2018,6,28,16,15,817.0,89.0,5.5,24.1,574.5,479.98,370.71
2018,6,28,16,30,799.0,86.0,5.5,23.4,527.0,423.8,324.5
2018,6,28,16,45,775.5,83.0,5.55,22.75,478.0,366.13,275.72
2018,6,28,17,0,752.0,80.0,5.6,22.1,429.0,309.89,226.85
2018,6,28,17,15,720.5,76.0,5.6,21.25,379.0,252.44,176.78
2018,6,28,17,30,689.0,72.0,5.6,20.4,329.0,195.18,127.43
2018,6,28,17,45,644.0,67.5,5.6,19.6,279.5,141.33,84.01
2018,6,28,18,0,599.0,63.0,5.6,18.8,230.0,92.52,50.65
2018,6,28,18,15,535.0,56.5,5.5,18.15,183.5,47.1,35.76
2018,6,28,18,30,471.0,50.0,5.4,17.5,137.0,39.12,28.54
2018,6,28,18,45,373.0,41.0,5.25,16.85,97.5,32.89,22.61
2018,6,28,19,0,275.0,32.0,5.1,16.2,58.0,26.48,15.23
2018,6,28,19,15,160.0,20.0,5.0,15.8,33.0,15.86,0.0
2018,6,28,19,30,45.0,8.0,4.9,15.4,8.0,7.28,0.0
2018,6,28,19,45,22.5,4.0,4.8,15.05,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,4,45,53.5,6.5,2.35,12.8,8.0,0.0,0.0
2018,6,29,5,0,107.0,13.0,2.6,13.2,16.0,11.82,0.0
2018,6,29,5,15,239.0,23.5,2.7,13.9,46.5,19.33,5.56
2018,6,29,5,30,371.0,34.0,2.8,14.6,77.0,27.48,17.67
2018,6,29,5,45,457.5,41.0,2.9,15.25,119.5,32.16,22.51
2018,6,29,6,0,544.0,48.0,3.0,15.9,162.0,36.76,26.88
2018,6,29,6,15,601.5,53.0,2.95,16.85,210.0,65.03,34.47
2018,6,29,6,30,659.0,58.0,2.9,17.8,258.0,117.26,65.34
2018,6,29,6,45,699.0,62.0,2.85,18.7,308.5,169.24,104.93
2018,6,29,7,0,739.0,66.0,2.8,19.6,359.0,225.56,152.2
2018,6,29,7,15,767.5,69.0,2.75,20.8,409.5,281.76,200.92
2018,6,29,7,30,796.0,72.0,2.7,22.0,460.0,340.35,251.06
2018,6,29,7,45,817.5,74.5,2.7,23.2,509.5,399.19,300.17
2018,6,29,8,0,839.0,77.0,2.7,24.4,559.0,457.14,346.86
2018,6,29,8,15,855.5,79.0,2.75,25.3,605.5,512.77,390.59
2018,6,29,8,30,872.0,81.0,2.8,26.2,652.0,568.25,432.57
2018,6,29,8,45,885.5,83.0,2.85,27.1,696.0,621.49,471.41
2018,6,29,9,0,899.0,85.0,2.9,28.0,740.0,673.72,508.18
2018,6,29,9,15,907.0,88.0,3.0,28.75,779.0,721.84,541.38
2018,6,29,9,30,915.0,91.0,3.1,29.5,818.0,767.97,570.67
2018,6,29,9,45,918.5,94.0,3.2,30.3,850.0,808.39,595.46
2018,6,29,10,0,922.0,97.0,3.3,31.1,882.0,846.05,618.1
2018,6,29,10,15,927.0,98.0,3.4,31.65,908.5,880.09,638.74
2018,6,29,10,30,932.0,99.0,3.5,32.2,935.0,911.15,657.27
2018,6,29,10,45,936.0,100.0,3.55,32.8,956.0,938.16,672.65
2018,6,29,11,0,940.0,101.0,3.6,33.4,977.0,961.84,685.82
2018,6,29,11,15,942.5,101.5,3.75,33.65,990.5,980.21,697.19
2018,6,29,11,30,945.0,102.0,3.9,33.9,1004.0,995.0,706.37
2018,6,29,11,45,946.5,102.0,4.05,34.2,1010.5,1004.73,712.26
2018,6,29,12,0,948.0,102.0,4.2,34.5,1017.0,1010.79,715.91
2018,6,29,12,15,945.5,103.5,4.3,34.55,1015.5,1010.79,716.26
2018,6,29,12,30,943.0,105.0,4.4,34.6,1014.0,1007.1,714.39
2018,6,29,12,45,938.0,106.5,4.55,34.7,1004.0,997.38,708.89
2018,6,29,13,0,933.0,108.0,4.7,34.8,994.0,984.1,701.16
2018,6,29,13,15,930.5,106.5,4.8,34.7,978.5,966.74,691.23
2018,6,29,13,30,928.0,105.0,4.9,34.6,963.0,945.87,679.27
2018,6,29,13,45,924.5,104.0,5.0,34.5,941.0,921.2,664.75
2018,6,29,14,0,921.0,103.0,5.1,34.4,919.0,893.26,647.98
2018,6,29,14,15,915.0,101.0,5.15,34.15,890.0,859.16,627.06
2018,6,29,14,30,909.0,99.0,5.2,33.9,861.0,822.25,604.04
2018,6,29,14,45,901.5,97.5,5.25,33.65,827.0,782.05,578.5
2018,6,29,15,0,894.0,96.0,5.3,33.4,793.0,739.52,551.03
2018,6,29,15,15,883.5,94.0,5.3,33.4,753.0,692.37,517.88
2018,6,29,15,30,873.0,92.0,5.3,33.4,713.0,643.6,482.25
2018,6,29,15,45,859.0,89.5,5.35,32.5,668.5,590.94,444.7
2018,6,29,16,0,845.0,87.0,5.4,31.6,624.0,537.5,405.16
2018,6,29,16,15,827.5,84.5,5.35,31.0,577.0,481.87,361.88
2018,6,29,16,30,810.0,82.0,5.3,30.4,530.0,425.37,316.53
2018,6,29,16,45,788.0,79.0,5.3,29.75,481.0,367.67,269.03
2018,6,29,17,0,766.0,76.0,5.3,29.1,432.0,311.2,221.25
2018,6,29,17,15,737.0,72.0,5.2,28.25,382.0,253.56,172.24
2018,6,29,17,30,708.0,68.0,5.1,27.4,332.0,198.56,125.81
2018,6,29,17,45,666.0,63.5,5.05,26.5,282.5,144.27,83.08
2018,6,29,18,0,624.0,59.0,5.0,25.6,233.0,91.46,47.36
2018,6,29,18,15,563.0,52.5,4.85,24.65,186.0,44.54,32.58
2018,6,29,18,30,502.0,46.0,4.7,23.7,139.0,35.76,24.9
2018,6,29,18,45,407.0,38.0,4.55,22.75,99.0,30.26,19.8
2018,6,29,19,0,312.0,30.0,4.4,21.8,59.0,24.64,13.38
2018,6,29,19,15,185.5,19.0,4.35,21.2,33.5,15.88,0.0
2018,6,29,19,30,59.0,8.0,4.3,20.6,8.0,7.28,0.0
2018,6,29,19,45,29.5,4.0,4.25,20.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,30,4,45,68.5,6.0,1.25,17.7,8.0,0.0,0.0
2018,6,30,5,0,137.0,12.0,1.2,18.0,16.0,10.91,0.0
2018,6,30,5,15,280.0,21.5,1.3,18.85,48.0,17.56,3.91
2018,6,30,5,30,423.0,31.0,1.4,19.7,80.0,24.92,15.09
2018,6,30,5,45,500.5,38.0,1.55,20.6,122.5,29.74,19.9
2018,6,30,6,0,578.0,45.0,1.7,21.5,165.0,37.59,26.94
2018,6,30,6,15,636.0,49.0,1.75,22.25,214.0,65.57,33.53
2018,6,30,6,30,694.0,53.0,1.8,23.0,263.0,115.79,61.34
2018,6,30,6,45,730.5,57.0,1.8,23.7,313.5,169.27,101.32
2018,6,30,7,0,767.0,61.0,1.8,24.4,364.0,226.63,148.68
2018,6,30,7,15,794.0,64.0,1.85,25.3,415.0,284.0,197.63
2018,6,30,7,30,821.0,67.0,1.9,26.2,466.0,345.49,249.32
2018,6,30,7,45,841.0,69.5,1.95,27.05,515.5,403.27,297.08
2018,6,30,8,0,861.0,72.0,2.0,27.9,565.0,461.82,343.78
2018,6,30,8,15,875.5,73.5,2.05,28.7,611.0,517.12,386.5
2018,6,30,8,30,890.0,75.0,2.1,29.5,657.0,572.02,427.31
2018,6,30,8,45,901.0,77.0,2.2,30.3,700.0,624.64,465.22
2018,6,30,9,0,912.0,79.0,2.3,31.1,743.0,675.99,500.98
2018,6,30,9,15,920.0,81.0,2.35,31.9,781.5,723.73,532.71
2018,6,30,9,30,928.0,83.0,2.4,32.7,820.0,769.45,560.57
2018,6,30,9,45,934.0,85.5,2.5,33.55,853.5,811.86,585.96
2018,6,30,10,0,940.0,88.0,2.6,34.4,887.0,851.66,609.29
2018,6,30,10,15,945.0,88.5,2.65,34.95,914.0,885.83,629.14
2018,6,30,10,30,950.0,89.0,2.7,35.5,941.0,916.95,646.89
2018,6,30,10,45,953.0,89.5,2.8,36.1,960.5,943.09,661.64
2018,6,30,11,0,956.0,90.0,2.9,36.7,980.0,965.79,674.22
2018,6,30,11,15,958.0,91.0,2.95,37.0,994.0,984.53,684.8
2018,6,30,11,30,960.0,92.0,3.0,37.3,1008.0,999.61,693.18
2018,6,30,11,45,961.5,92.0,3.1,37.65,1014.5,1009.55,698.72
2018,6,30,12,0,963.0,92.0,3.2,38.0,1021.0,1015.74,702.06
2018,6,30,12,15,959.0,94.5,3.3,38.15,1019.0,1015.36,702.06
2018,6,30,12,30,955.0,97.0,3.4,38.3,1017.0,1011.24,699.87
2018,6,30,12,45,949.0,100.0,3.45,38.45,1008.0,1002.0,694.28
2018,6,30,13,0,943.0,103.0,3.5,38.6,999.0,989.17,686.56
2018,6,30,13,15,940.0,102.5,3.55,38.65,983.5,972.19,676.62
2018,6,30,13,30,937.0,102.0,3.6,38.7,968.0,951.7,664.54
2018,6,30,13,45,933.0,100.5,3.65,38.7,945.5,925.92,649.26
2018,6,30,14,0,929.0,99.0,3.7,38.7,923.0,896.88,631.87
2018,6,30,14,15,923.0,98.5,3.75,38.6,894.5,864.02,612.19
2018,6,30,14,30,917.0,98.0,3.8,38.5,866.0,828.33,590.51
2018,6,30,14,45,909.0,96.0,3.8,38.4,831.0,786.99,564.69
2018,6,30,15,0,901.0,94.0,3.8,38.3,796.0,743.34,537.08
2018,6,30,15,15,891.0,92.0,3.8,38.3,756.5,696.24,505.42
2018,6,30,15,30,881.0,90.0,3.8,38.3,717.0,647.46,471.15
2018,6,30,15,45,865.5,88.5,3.95,37.7,672.0,594.51,434.48
2018,6,30,16,0,850.0,87.0,4.1,37.1,627.0,540.9,395.94
2018,6,30,16,15,827.0,86.0,4.25,36.4,578.0,483.78,353.56
2018,6,30,16,30,804.0,85.0,4.4,35.7,529.0,426.42,309.43
2018,6,30,16,45,774.5,83.5,4.55,35.0,478.5,367.63,262.81
2018,6,30,17,0,745.0,82.0,4.7,34.3,428.0,310.92,216.54
2018,6,30,17,15,705.5,79.0,4.9,32.95,376.5,252.67,169.23
2018,6,30,17,30,666.0,76.0,5.1,31.6,325.0,195.45,122.93
2018,6,30,17,45,610.0,72.0,5.3,30.3,274.0,141.78,82.17
2018,6,30,18,0,554.0,68.0,5.5,29.0,223.0,94.51,51.44
2018,6,30,18,15,483.5,61.0,5.5,27.65,176.5,51.17,37.75
2018,6,30,18,30,413.0,54.0,5.5,26.3,130.0,42.48,30.26
2018,6,30,18,45,314.5,42.5,5.5,24.95,90.5,34.13,22.79
2018,6,30,19,0,216.0,31.0,5.5,23.6,51.0,24.25,12.93
2018,6,30,19,15,126.5,19.0,5.4,22.95,29.0,15.03,0.0
2018,6,30,19,30,37.0,7.0,5.3,22.3,7.0,6.37,0.0
2018,6,30,19,45,18.5,3.5,5.2,21.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,19.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,4.1,15.85,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,4.1,16.0,11.0,9.1,0.0
2018,7,1,5,15,144.0,24.0,4.2,16.55,37.5,18.86,4.16
2018,7,1,5,30,231.0,38.0,4.3,17.1,64.0,29.52,19.05
2018,7,1,5,45,305.0,51.0,4.4,17.65,103.0,39.06,28.17
2018,7,1,6,0,379.0,64.0,4.5,18.2,142.0,48.3,36.64
2018,7,1,6,15,437.0,73.5,4.55,18.85,187.0,73.36,45.53
2018,7,1,6,30,495.0,83.0,4.6,19.5,232.0,118.24,72.69
2018,7,1,6,45,539.5,91.5,4.65,20.1,281.0,165.53,108.38
2018,7,1,7,0,584.0,100.0,4.7,20.7,330.0,217.93,151.62
2018,7,1,7,15,618.0,106.0,4.65,21.35,379.0,269.99,196.25
2018,7,1,7,30,652.0,112.0,4.6,22.0,428.0,325.33,243.5
2018,7,1,7,45,678.5,117.0,4.6,22.65,476.5,379.79,289.47
2018,7,1,8,0,705.0,122.0,4.6,23.3,525.0,436.08,335.68
2018,7,1,8,15,725.5,126.0,4.55,23.9,571.0,489.93,378.72
2018,7,1,8,30,746.0,130.0,4.5,24.5,617.0,544.36,420.82
2018,7,1,8,45,762.0,133.5,4.5,25.1,660.0,596.02,459.68
2018,7,1,9,0,778.0,137.0,4.5,25.7,703.0,646.65,496.65
2018,7,1,9,15,802.0,135.5,4.55,26.2,746.0,697.32,533.22
2018,7,1,9,30,826.0,134.0,4.6,26.7,789.0,747.55,568.62
2018,7,1,9,45,849.5,127.5,4.65,27.25,826.0,786.77,594.18
2018,7,1,10,0,873.0,121.0,4.7,27.8,863.0,829.37,621.6
