Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,10.91,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,20.85,7.82
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,33.53,22.91
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,52.96,31.97
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,97.63,57.71
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,146.55,94.3
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,201.95,140.02
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,257.84,187.98
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,317.67,238.81
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,375.12,286.81
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,434.51,334.63
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,491.98,379.53
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,550.19,423.3
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,605.11,462.97
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,658.41,500.04
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,706.52,532.51
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,752.81,562.77
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,795.36,588.8
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,835.39,612.55
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,871.64,634.38
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,905.36,654.37
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,933.5,670.45
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,958.67,684.57
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,979.32,696.48
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,996.65,706.32
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,1007.56,712.17
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,1014.96,715.92
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,1015.82,716.39
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,1013.09,714.74
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,1003.32,708.46
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,990.09,700.11
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,972.43,690.13
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,951.45,678.01
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,924.89,662.01
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,895.32,643.97
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,860.18,622.84
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,822.47,599.96
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,780.41,573.54
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,736.38,544.88
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,688.06,511.09
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,636.66,474.46
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,582.69,436.82
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,528.5,397.66
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,470.2,353.89
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,412.78,309.25
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,353.47,261.73
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,296.58,214.82
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,237.91,166.37
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,183.93,121.83
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,130.45,80.18
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,82.42,46.87
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,42.12,29.78
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,30.39,18.91
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,18.54,0.0
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,7.28,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,10.01,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,21.22,7.12
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,33.36,22.53
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,53.54,33.2
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,96.42,58.85
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,143.15,93.72
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,199.08,139.48
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,252.99,185.38
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,311.36,234.78
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,368.27,282.29
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,427.72,330.39
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,484.83,375.54
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,543.03,420.02
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,597.49,460.28
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,651.74,499.1
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,701.78,534.16
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,750.62,567.48
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,791.55,593.84
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,833.2,619.68
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,869.77,642.98
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,903.79,664.45
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,924.06,676.32
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,947.92,690.66
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,957.07,696.34
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,962.33,699.63
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,954.96,694.7
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,943.73,686.59
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,979.15,711.67
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,1002.42,727.75
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,999.18,726.49
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,992.24,723.03
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,972.66,711.37
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,949.88,697.62
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,922.22,680.55
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,891.77,661.5
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,855.95,638.66
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,817.83,614.05
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,776.95,587.26
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,730.64,555.21
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,680.7,519.15
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,629.98,481.8
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,575.07,441.74
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,520.44,400.74
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,462.71,356.13
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,406.4,311.27
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,347.07,262.85
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,290.68,215.7
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,231.17,165.92
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,179.38,122.63
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,127.94,81.99
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,83.66,50.76
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,44.4,32.14
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,31.13,19.62
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,18.54,0.0
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,6.37,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,8.19,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,21.03,6.03
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,33.27,22.49
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,54.06,35.05
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,93.74,60.37
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,138.03,93.86
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,188.8,135.21
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,239.61,177.9
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,295.14,224.25
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,349.88,269.36
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,407.72,315.61
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,467.18,361.67
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,524.89,404.98
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,578.7,444.0
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,633.0,482.1
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,683.09,516.59
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,732.79,549.93
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,777.36,579.12
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,820.62,606.15
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,859.42,630.5
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,890.9,649.82
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,921.47,668.18
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,949.38,684.71
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,970.61,697.71
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,988.64,708.72
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,1000.35,715.89
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,1008.6,720.94
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,1010.33,722.49
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,1008.48,721.87
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,1001.02,717.33
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,990.0,710.74
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,972.55,701.31
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,951.71,689.62
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,925.25,673.79
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,895.71,655.82
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,860.09,633.97
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,821.87,610.12
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,779.95,583.4
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,735.91,554.75
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,685.69,518.86
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,634.47,481.51
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,581.36,443.91
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,526.9,403.94
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,469.56,359.82
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,412.74,314.54
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,352.4,265.05
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,294.34,216.05
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,235.57,166.23
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,181.19,120.25
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,127.34,77.49
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,80.61,45.08
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,39.16,27.62
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,27.38,16.35
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,17.02,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,7.28,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,10.01,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,19.7,4.13
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,30.36,19.96
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,50.1,29.81
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,95.17,56.82
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,142.83,92.75
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,197.39,138.08
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,252.02,185.56
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,311.03,236.61
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,368.86,286.03
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,429.26,336.12
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,487.26,382.85
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,546.17,428.72
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,599.97,469.43
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,653.71,508.85
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,703.18,544.01
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,750.93,576.82
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,793.12,604.11
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,832.8,629.32
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,869.63,652.78
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,903.94,674.34
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,932.25,691.82
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,957.54,707.29
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,978.23,720.78
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,995.56,732.14
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,1006.45,739.18
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,1013.78,744.0
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,1016.93,746.94
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,1016.44,747.6
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,1010.22,744.56
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,1000.28,739.14
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,982.07,728.47
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,960.47,715.56
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,933.2,699.03
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,902.86,680.29
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,867.75,658.3
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,829.99,634.21
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,787.01,605.74
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,742.05,575.5
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,691.85,538.52
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,640.61,500.0
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,585.98,459.94
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,530.22,417.63
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,471.8,371.01
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,414.37,323.73
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,353.34,272.44
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,295.01,222.08
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,235.35,170.29
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,180.62,123.08
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,127.0,79.76
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,81.06,47.36
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,38.39,27.39
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,27.38,16.36
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,16.64,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,6.37,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,7.28,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,19.81,2.73
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,32.61,21.74
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,55.49,37.14
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,93.96,63.25
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,124.8,88.3
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,155.67,115.14
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,168.81,129.79
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,171.01,134.12
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,244.13,192.83
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,326.34,258.64
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,407.67,323.2
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,493.74,390.45
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,505.02,398.17
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,508.13,399.08
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,606.6,474.4
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,719.5,557.91
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,772.03,595.15
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,824.75,631.8
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,862.17,655.91
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,897.37,678.34
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,924.72,695.72
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,942.19,706.38
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,965.86,721.65
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,986.54,734.88
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,998.59,742.39
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,1007.24,747.76
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,1001.89,744.17
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,993.05,738.42
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,993.67,739.57
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,990.33,738.08
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,973.77,727.52
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,953.78,714.74
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,928.05,698.5
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,899.14,680.0
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,863.31,656.92
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,824.87,631.79
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,782.45,603.32
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,737.97,572.91
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,687.6,535.81
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,637.28,497.95
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,582.51,457.65
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,527.42,415.7
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,468.81,368.79
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,411.01,321.08
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,350.7,270.14
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,292.9,220.04
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,231.77,167.47
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,176.9,120.73
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,123.29,77.7
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,76.05,44.26
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,37.13,26.23
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,26.63,15.39
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,15.46,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,4.55,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,7.28,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,18.92,0.67
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,31.14,20.36
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,51.11,31.08
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,93.16,56.5
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,136.79,90.39
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,184.2,130.57
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,242.91,179.76
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,307.71,234.32
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,364.71,282.86
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,424.72,332.54
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,482.76,379.23
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,542.12,425.4
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,576.09,450.24
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,602.04,468.01
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,638.46,493.37
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,666.94,512.32
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,754.9,576.59
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,840.53,634.4
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,872.36,654.22
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,900.35,671.7
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,918.13,682.25
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,931.11,689.68
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,931.35,689.59
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,917.37,678.0
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,951.64,702.98
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,973.46,717.4
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,1001.81,737.31
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,1014.52,746.87
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,1005.33,741.49
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,992.53,733.91
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,974.69,723.22
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,953.39,710.24
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,926.86,694.12
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,897.15,675.72
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,863.13,654.27
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,826.34,630.66
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,783.99,602.69
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,739.45,572.78
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,694.04,540.34
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,642.76,501.74
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,587.61,460.76
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,531.99,418.08
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,473.21,370.82
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,415.0,322.56
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,354.04,270.85
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,294.01,218.67
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,233.52,165.86
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,177.49,117.28
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,122.89,73.22
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,75.6,40.55
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,32.97,22.46
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,24.73,13.36
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,15.92,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.55,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,8.19,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,17.86,0.0
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,27.75,17.45
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,47.38,25.96
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,93.12,52.08
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,143.45,90.12
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,200.8,138.21
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,258.29,188.72
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,321.36,243.64
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,380.87,294.92
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,442.52,346.31
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,501.83,394.07
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,561.8,440.62
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,617.64,482.48
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,669.67,520.25
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,719.74,554.85
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,768.07,586.19
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,811.2,613.34
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,851.81,638.36
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,888.98,660.96
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,923.35,681.44
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,952.35,698.18
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,978.1,712.7
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,998.02,724.17
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,1014.36,733.39
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,1024.04,737.89
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,1029.95,740.12
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,1030.6,740.76
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,1027.47,739.09
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,1018.57,733.64
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,1005.98,725.91
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,987.27,715.28
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,965.03,702.33
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,937.6,685.88
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,907.0,667.33
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,871.1,645.44
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,832.48,621.45
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,789.27,594.08
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,743.9,564.74
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,697.81,532.86
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,645.96,494.78
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,590.41,455.23
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,534.41,413.75
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,475.03,367.33
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,416.41,319.85
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,354.85,268.57
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,294.3,216.73
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,233.22,164.07
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,176.72,115.63
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,121.68,71.68
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,74.2,39.29
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,31.69,21.16
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,23.95,12.14
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,15.92,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,7.28,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,17.48,0.0
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,27.85,17.33
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,47.42,25.97
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,92.72,51.87
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,143.06,89.68
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,200.87,137.73
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,258.07,187.5
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,320.92,241.55
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,381.17,292.49
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,443.88,343.63
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,503.26,390.23
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,563.34,435.45
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,620.24,476.56
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,673.59,513.63
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,724.84,547.61
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,774.69,578.79
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,820.34,606.19
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,863.83,631.64
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,901.86,653.59
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,937.03,673.45
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,966.81,689.67
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,993.23,703.67
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,1014.64,714.92
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,1032.39,723.93
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,1042.85,728.48
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,1049.41,730.78
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,1052.07,731.41
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,1050.76,729.74
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,1041.95,724.03
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,1029.24,716.04
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,1012.19,706.78
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,991.39,695.19
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,964.09,679.34
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,933.38,661.25
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,898.01,640.82
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,859.61,618.16
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,816.0,591.72
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,770.0,563.25
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,717.99,529.29
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,664.45,492.06
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,608.96,453.86
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,552.7,413.51
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,493.06,368.72
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,432.46,321.43
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,369.1,270.31
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,307.78,219.14
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,244.51,166.15
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,185.55,116.8
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,126.65,70.92
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,73.16,35.29
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,27.96,17.54
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,22.33,10.01
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,15.01,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,7.28,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,17.6,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,28.01,17.31
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,48.94,26.65
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,96.28,53.83
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,148.14,92.87
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,207.47,142.19
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,266.64,193.45
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,331.4,248.77
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,393.66,301.05
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,458.26,353.28
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,518.89,400.39
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,580.16,445.99
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,637.58,486.93
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,691.08,523.56
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,740.21,555.22
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,786.66,583.21
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,833.2,610.65
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,871.11,631.84
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,910.88,654.44
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,939.07,669.29
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,969.63,686.03
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,997.08,700.65
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,1017.85,711.52
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,1035.06,720.25
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,1046.15,725.76
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,1053.48,729.1
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,1053.01,729.27
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,1048.73,727.23
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,1037.23,720.8
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,1022.11,712.2
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,1004.39,703.03
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,983.15,691.6
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,955.63,675.95
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,924.88,658.12
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,897.69,642.87
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,859.08,619.91
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,814.18,592.49
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,767.22,563.23
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,714.26,527.24
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,660.18,489.15
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,602.05,449.51
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,544.02,408.48
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,481.56,361.78
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,420.54,314.43
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,356.43,263.21
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,295.54,213.06
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,234.18,162.36
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,178.21,116.24
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,122.61,73.42
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,75.61,42.03
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,33.02,21.72
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,22.84,9.51
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,14.1,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,6.37,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,16.61,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,27.32,16.6
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,49.68,29.55
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,93.38,56.77
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,140.41,92.27
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,197.82,139.59
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,254.19,188.04
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,315.7,240.53
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,375.35,290.7
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,438.12,341.86
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,498.25,389.28
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,559.81,436.12
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,617.35,478.51
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,673.45,518.52
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,727.14,555.86
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,780.07,590.85
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,827.23,620.32
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,872.62,648.11
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,912.43,672.27
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,940.6,688.49
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,971.08,706.21
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,998.46,721.78
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,1020.15,734.08
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,1038.33,744.17
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,1051.38,751.05
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,1060.7,755.68
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,1060.68,754.8
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,1056.82,751.67
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,1046.16,744.7
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,1031.79,735.51
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,1014.22,724.68
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,993.03,711.6
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,965.85,694.97
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,935.27,676.11
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,899.03,654.24
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,859.98,630.28
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,822.29,606.68
