Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,775.55,576.61
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,722.98,540.94
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,669.06,502.48
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,611.48,462.34
2018,8,19,16,0,802.0,102.0,4.6,30.7,543.0,553.5,420.35
2018,8,19,16,15,780.0,96.5,4.6,29.8,492.5,490.98,373.03
2018,8,19,16,30,758.0,91.0,4.6,28.9,442.0,429.29,324.46
2018,8,19,16,45,726.5,85.5,4.6,28.05,389.5,364.2,271.54
2018,8,19,17,0,695.0,80.0,4.6,27.2,337.0,302.38,219.6
2018,8,19,17,15,648.0,74.0,4.55,25.95,284.0,239.06,166.29
2018,8,19,17,30,601.0,68.0,4.5,24.7,231.0,180.91,117.48
2018,8,19,17,45,532.0,59.5,4.4,23.5,181.0,123.13,72.36
2018,8,19,18,0,463.0,51.0,4.3,22.3,131.0,74.01,39.56
2018,8,19,18,15,356.0,39.5,4.25,21.3,88.5,32.23,21.23
2018,8,19,18,30,249.0,28.0,4.2,20.3,46.0,23.56,8.87
2018,8,19,18,45,132.5,15.0,4.1,19.3,24.0,13.64,0.0
2018,8,19,19,0,16.0,2.0,4.0,18.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,4.0,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,3.0,2.85,14.4,3.0,0.0,0.0
2018,8,20,5,30,32.0,6.0,3.0,14.7,6.0,5.46,0.0
2018,8,20,5,45,116.0,20.5,3.15,15.05,30.0,16.23,0.0
2018,8,20,6,0,200.0,35.0,3.3,15.4,54.0,27.33,16.41
2018,8,20,6,15,280.0,50.0,3.3,15.85,95.0,49.37,29.61
2018,8,20,6,30,360.0,65.0,3.3,16.3,136.0,91.37,56.25
2018,8,20,6,45,419.0,77.5,3.3,16.8,183.5,138.08,92.07
2018,8,20,7,0,478.0,90.0,3.3,17.3,231.0,192.09,137.0
2018,8,20,7,15,523.0,100.0,3.25,17.95,281.5,249.72,186.53
2018,8,20,7,30,568.0,110.0,3.2,18.6,332.0,309.86,237.91
2018,8,20,7,45,602.0,117.0,3.2,19.25,382.0,367.38,286.55
2018,8,20,8,0,636.0,124.0,3.2,19.9,432.0,427.89,336.18
2018,8,20,8,15,663.5,130.5,3.2,20.6,481.5,487.15,383.26
2018,8,20,8,30,691.0,137.0,3.2,21.3,531.0,547.97,429.95
2018,8,20,8,45,712.5,141.5,3.2,22.0,576.5,604.23,471.76
2018,8,20,9,0,734.0,146.0,3.2,22.7,622.0,660.69,512.39
2018,8,20,9,15,744.5,152.5,3.25,23.3,661.5,711.09,547.72
2018,8,20,9,30,755.0,159.0,3.3,23.9,701.0,760.11,581.18
2018,8,20,9,45,760.0,166.0,3.35,24.55,734.5,803.56,609.35
2018,8,20,10,0,765.0,173.0,3.4,25.2,768.0,844.74,635.11
2018,8,20,10,15,778.0,173.5,3.45,25.7,798.0,878.61,655.97
2018,8,20,10,30,791.0,174.0,3.5,26.2,828.0,915.05,678.44
2018,8,20,10,45,802.5,173.0,3.55,26.75,851.5,946.11,696.97
2018,8,20,11,0,814.0,172.0,3.6,27.3,875.0,974.38,713.58
2018,8,20,11,15,820.5,172.0,3.7,27.65,890.5,995.78,726.55
2018,8,20,11,30,827.0,172.0,3.8,28.0,906.0,1013.86,737.43
2018,8,20,11,45,832.5,170.0,3.95,28.4,913.5,1025.46,744.37
2018,8,20,12,0,838.0,168.0,4.1,28.8,921.0,1033.48,749.11
2018,8,20,12,15,845.5,163.5,4.2,28.9,922.5,1037.27,751.81
2018,8,20,12,30,853.0,159.0,4.3,29.0,924.0,1037.3,752.21
2018,8,20,12,45,861.5,151.5,4.45,29.15,918.0,1031.36,749.0
2018,8,20,13,0,870.0,144.0,4.6,29.3,912.0,1010.22,735.94
2018,8,20,13,15,865.5,144.0,4.7,29.2,896.0,992.13,725.62
2018,8,20,13,30,861.0,144.0,4.8,29.1,880.0,980.98,720.05
2018,8,20,13,45,855.0,142.0,4.9,29.0,856.0,952.15,702.64
2018,8,20,14,0,849.0,140.0,5.0,28.9,832.0,920.21,683.08
2018,8,20,14,15,841.0,137.5,5.1,28.6,801.0,883.07,660.31
2018,8,20,14,30,833.0,135.0,5.2,28.3,770.0,843.31,635.42
2018,8,20,14,45,822.0,132.0,5.25,27.95,733.5,798.25,606.32
2018,8,20,15,0,811.0,129.0,5.3,27.6,697.0,751.25,575.4
2018,8,20,15,15,795.5,125.5,5.3,27.6,654.5,698.89,537.74
2018,8,20,15,30,780.0,122.0,5.3,27.6,612.0,645.54,498.29
2018,8,20,15,45,762.5,117.0,5.35,26.45,565.5,589.43,458.07
2018,8,20,16,0,745.0,112.0,5.4,25.3,519.0,532.13,415.37
2018,8,20,16,15,723.5,106.0,5.35,24.5,470.5,471.99,368.11
2018,8,20,16,30,702.0,100.0,5.3,23.7,422.0,412.77,319.91
2018,8,20,16,45,670.0,94.0,5.3,22.9,371.5,350.79,268.13
2018,8,20,17,0,638.0,88.0,5.3,22.1,321.0,291.58,217.21
2018,8,20,17,15,585.0,79.0,5.2,21.15,267.0,227.29,162.21
2018,8,20,17,30,532.0,70.0,5.1,20.2,213.0,169.09,112.79
2018,8,20,17,45,467.0,60.5,4.95,19.25,166.0,115.3,69.99
2018,8,20,18,0,402.0,51.0,4.8,18.3,119.0,69.73,38.85
2018,8,20,18,15,305.0,39.0,4.7,17.65,80.0,31.87,21.15
2018,8,20,18,30,208.0,27.0,4.6,17.0,41.0,21.33,6.06
2018,8,20,18,45,110.5,14.5,4.45,16.35,21.5,13.19,0.0
2018,8,20,19,0,13.0,2.0,4.3,15.7,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.2,15.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.5,2.05,12.75,2.5,0.0,0.0
2018,8,21,5,30,29.0,5.0,2.4,13.3,5.0,4.55,0.0
2018,8,21,5,45,127.5,20.5,2.7,13.85,31.0,16.27,0.0
2018,8,21,6,0,226.0,36.0,3.0,14.4,57.0,28.21,16.93
2018,8,21,6,15,286.5,49.5,3.05,14.9,93.5,49.54,29.57
2018,8,21,6,30,347.0,63.0,3.1,15.4,130.0,88.9,54.84
2018,8,21,6,45,285.5,81.0,3.15,15.9,147.5,120.2,83.32
2018,8,21,7,0,224.0,99.0,3.2,16.4,165.0,141.55,105.23
2018,8,21,7,15,168.5,126.0,3.1,16.95,181.0,163.8,127.0
2018,8,21,7,30,113.0,153.0,3.0,17.5,197.0,181.02,143.19
2018,8,21,7,45,120.5,177.5,2.95,18.05,230.5,215.22,171.14
2018,8,21,8,0,128.0,202.0,2.9,18.6,264.0,250.4,199.27
2018,8,21,8,15,155.5,224.0,2.85,19.2,307.0,294.6,233.98
2018,8,21,8,30,183.0,246.0,2.8,19.8,350.0,341.71,270.34
2018,8,21,8,45,243.0,255.5,2.75,20.4,405.5,407.59,320.84
2018,8,21,9,0,303.0,265.0,2.7,21.0,461.0,471.96,369.15
2018,8,21,9,15,434.5,250.0,2.7,21.45,550.5,578.7,449.25
2018,8,21,9,30,566.0,235.0,2.7,21.9,640.0,686.95,527.99
2018,8,21,9,45,579.0,248.0,2.75,22.4,680.0,735.64,560.57
2018,8,21,10,0,592.0,261.0,2.8,22.9,720.0,783.32,592.2
2018,8,21,10,15,622.0,258.5,2.9,23.35,757.0,832.16,625.07
2018,8,21,10,30,652.0,256.0,3.0,23.8,794.0,877.8,655.35
2018,8,21,10,45,665.0,254.0,3.1,24.25,815.0,906.79,673.87
2018,8,21,11,0,678.0,252.0,3.2,24.7,836.0,933.42,690.82
2018,8,21,11,15,684.5,252.0,3.3,25.05,850.0,953.12,703.21
2018,8,21,11,30,691.0,252.0,3.4,25.4,864.0,969.88,713.72
2018,8,21,11,45,696.0,251.0,3.5,25.75,871.5,981.1,720.43
2018,8,21,12,0,701.0,250.0,3.6,26.1,879.0,989.13,725.17
2018,8,21,12,15,692.5,255.0,3.7,26.2,875.5,986.32,723.61
2018,8,21,12,30,684.0,260.0,3.8,26.3,872.0,980.22,719.83
2018,8,21,12,45,670.0,265.5,3.9,26.4,860.0,965.96,710.55
2018,8,21,13,0,656.0,271.0,4.0,26.5,848.0,948.73,699.35
2018,8,21,13,15,654.5,266.5,4.1,26.45,833.0,931.2,688.82
2018,8,21,13,30,653.0,262.0,4.2,26.4,818.0,910.77,676.26
2018,8,21,13,45,637.5,259.5,4.3,26.35,790.0,876.54,653.96
2018,8,21,14,0,622.0,257.0,4.4,26.3,762.0,840.35,630.14
2018,8,21,14,15,625.5,246.5,4.45,26.0,738.0,811.32,611.86
2018,8,21,14,30,629.0,236.0,4.5,25.7,714.0,779.61,591.37
2018,8,21,14,45,617.0,229.0,4.6,25.45,678.5,736.39,562.32
2018,8,21,15,0,605.0,222.0,4.7,25.2,643.0,688.42,529.31
2018,8,21,15,15,586.5,214.0,4.7,25.2,602.0,637.66,492.49
2018,8,21,15,30,568.0,206.0,4.7,25.2,561.0,586.84,454.9
2018,8,21,15,45,534.0,197.0,4.75,24.2,510.5,525.94,410.64
2018,8,21,16,0,500.0,188.0,4.8,23.2,460.0,467.2,366.66
2018,8,21,16,15,463.5,174.0,4.75,22.5,407.0,405.05,318.24
2018,8,21,16,30,427.0,160.0,4.7,21.8,354.0,346.16,271.17
2018,8,21,16,45,405.0,145.0,4.7,21.1,311.0,295.39,229.34
2018,8,21,17,0,383.0,130.0,4.7,20.4,268.0,246.75,188.24
2018,8,21,17,15,343.0,115.5,4.55,19.7,224.5,196.33,145.67
2018,8,21,17,30,303.0,101.0,4.4,19.0,181.0,148.94,105.99
2018,8,21,17,45,248.0,81.0,4.25,18.25,137.0,102.46,69.09
2018,8,21,18,0,193.0,61.0,4.1,17.5,93.0,63.25,40.51
2018,8,21,18,15,134.5,40.5,3.95,17.1,59.0,32.28,21.39
2018,8,21,18,30,76.0,20.0,3.8,16.7,25.0,16.42,1.66
2018,8,21,18,45,39.5,10.5,3.6,16.35,13.0,9.55,0.0
2018,8,21,19,0,3.0,1.0,3.4,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,15.85,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,5,15,6.5,1.5,1.15,12.85,1.5,0.0,0.0
2018,8,22,5,30,13.0,3.0,1.2,13.5,3.0,2.73,0.0
2018,8,22,5,45,68.0,18.0,1.3,14.15,23.5,16.37,0.0
2018,8,22,6,0,123.0,33.0,1.4,14.8,44.0,26.5,15.27
2018,8,22,6,15,186.5,53.0,1.6,15.4,82.5,49.79,31.67
2018,8,22,6,30,250.0,73.0,1.8,16.0,121.0,87.84,57.72
2018,8,22,6,45,286.5,91.5,1.95,16.65,162.5,128.65,89.93
2018,8,22,7,0,323.0,110.0,2.1,17.3,204.0,174.16,127.87
2018,8,22,7,15,365.0,126.0,2.1,17.85,251.5,226.59,171.94
2018,8,22,7,30,407.0,142.0,2.1,18.4,299.0,281.73,217.99
2018,8,22,7,45,439.0,154.5,2.1,18.95,346.0,334.18,261.34
2018,8,22,8,0,471.0,167.0,2.1,19.5,393.0,389.74,306.05
2018,8,22,8,15,525.5,172.5,2.1,20.05,449.5,453.27,355.68
2018,8,22,8,30,580.0,178.0,2.1,20.6,506.0,521.57,407.54
2018,8,22,8,45,612.5,181.0,2.1,21.15,552.5,581.9,451.9
2018,8,22,9,0,645.0,184.0,2.1,21.7,599.0,640.1,493.55
2018,8,22,9,15,674.5,183.5,2.15,22.35,642.0,693.8,531.0
2018,8,22,9,30,704.0,183.0,2.2,23.0,685.0,747.79,567.75
2018,8,22,9,45,733.5,178.0,2.25,23.6,724.0,797.15,600.7
2018,8,22,10,0,763.0,173.0,2.3,24.2,763.0,845.87,631.43
2018,8,22,10,15,776.0,173.0,2.4,24.75,792.5,879.07,651.75
2018,8,22,10,30,789.0,173.0,2.5,25.3,822.0,914.95,673.84
2018,8,22,10,45,800.0,173.0,2.6,25.85,845.5,946.47,692.87
2018,8,22,11,0,811.0,173.0,2.7,26.4,869.0,975.17,710.02
2018,8,22,11,15,818.0,172.0,2.85,26.85,884.0,995.95,722.73
2018,8,22,11,30,825.0,171.0,3.0,27.3,899.0,1013.4,733.39
2018,8,22,11,45,830.5,169.5,3.1,27.7,907.0,1025.4,740.35
2018,8,22,12,0,836.0,168.0,3.2,28.1,915.0,1033.82,745.13
2018,8,22,12,15,834.0,169.5,3.25,28.35,914.0,1034.11,744.89
2018,8,22,12,30,832.0,171.0,3.3,28.6,913.0,1030.71,742.46
2018,8,22,12,45,825.5,172.5,3.4,28.85,902.5,1019.18,735.34
2018,8,22,13,0,819.0,174.0,3.5,29.1,892.0,1004.15,726.08
2018,8,22,13,15,817.0,170.5,3.6,29.15,875.5,985.04,714.81
2018,8,22,13,30,815.0,167.0,3.7,29.2,859.0,962.53,701.33
2018,8,22,13,45,811.0,164.0,3.85,29.25,836.0,935.38,685.04
2018,8,22,14,0,807.0,161.0,4.0,29.3,813.0,905.16,666.58
2018,8,22,14,15,799.5,157.0,4.1,29.05,782.5,867.97,643.79
2018,8,22,14,30,792.0,153.0,4.2,28.8,752.0,828.27,619.02
2018,8,22,14,45,783.5,148.5,4.3,28.6,716.5,784.97,591.28
2018,8,22,15,0,775.0,144.0,4.4,28.4,681.0,742.22,562.98
2018,8,22,15,15,758.0,140.0,4.4,28.4,638.5,689.2,525.2
2018,8,22,15,30,741.0,136.0,4.4,28.4,596.0,635.45,486.07
2018,8,22,15,45,722.5,130.0,4.5,27.4,550.0,578.35,445.54
2018,8,22,16,0,704.0,124.0,4.6,26.4,504.0,521.3,403.57
2018,8,22,16,15,680.0,117.0,4.6,25.55,455.0,460.93,356.94
2018,8,22,16,30,656.0,110.0,4.6,24.7,406.0,401.86,309.65
2018,8,22,16,45,623.0,102.0,4.6,23.9,355.5,340.06,258.68
2018,8,22,17,0,590.0,94.0,4.6,23.1,305.0,281.28,208.79
2018,8,22,17,15,541.0,85.0,4.55,22.1,254.5,220.88,157.51
2018,8,22,17,30,492.0,76.0,4.5,21.1,204.0,166.13,111.35
2018,8,22,17,45,421.0,64.5,4.4,20.05,156.5,112.34,69.22
2018,8,22,18,0,350.0,53.0,4.3,19.0,109.0,65.72,37.29
2018,8,22,18,15,243.0,38.0,4.2,18.35,70.0,29.59,18.84
2018,8,22,18,30,136.0,23.0,4.1,17.7,31.0,18.13,0.0
2018,8,22,18,45,68.0,11.5,3.95,17.05,15.5,10.46,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.65,12.6,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.9,13.3,4.0,3.64,0.0
2018,8,23,5,45,110.5,18.5,2.15,14.05,27.5,16.83,0.0
2018,8,23,6,0,198.0,33.0,2.4,14.8,51.0,25.85,14.39
2018,8,23,6,15,283.5,48.0,2.55,15.35,92.0,48.99,28.77
2018,8,23,6,30,369.0,63.0,2.7,15.9,133.0,92.08,56.3
2018,8,23,6,45,431.0,76.0,2.9,16.45,182.0,140.57,93.7
2018,8,23,7,0,493.0,89.0,3.1,17.0,231.0,196.78,140.58
2018,8,23,7,15,539.0,98.5,3.05,17.45,282.0,255.45,191.3
2018,8,23,7,30,585.0,108.0,3.0,17.9,333.0,316.74,243.97
2018,8,23,7,45,619.5,115.5,3.0,18.35,384.0,376.19,294.48
2018,8,23,8,0,654.0,123.0,3.0,18.8,435.0,438.67,345.97
2018,8,23,8,15,681.5,128.5,3.05,19.35,484.0,498.17,393.64
2018,8,23,8,30,709.0,134.0,3.1,19.9,533.0,559.16,440.92
2018,8,23,8,45,730.5,138.0,3.1,20.45,578.5,615.97,483.48
2018,8,23,9,0,752.0,142.0,3.1,21.0,624.0,672.91,524.84
2018,8,23,9,15,746.0,156.0,3.15,21.45,660.0,719.84,557.72
2018,8,23,9,30,740.0,170.0,3.2,21.9,696.0,763.91,587.76
2018,8,23,9,45,724.5,187.5,3.3,22.4,724.0,800.82,612.03
2018,8,23,10,0,709.0,205.0,3.4,22.9,752.0,833.92,633.22
2018,8,23,10,15,720.0,207.5,3.5,23.35,780.5,871.68,657.89
2018,8,23,10,30,731.0,210.0,3.6,23.8,809.0,907.24,680.46
2018,8,23,10,45,740.0,211.5,3.7,24.2,831.5,937.51,699.45
2018,8,23,11,0,749.0,213.0,3.8,24.6,854.0,965.04,716.59
2018,8,23,11,15,753.5,214.0,3.9,24.9,868.0,984.74,728.78
2018,8,23,11,30,758.0,215.0,4.0,25.2,882.0,1001.23,738.95
2018,8,23,11,45,759.0,216.0,4.05,25.45,888.0,1010.89,744.53
2018,8,23,12,0,760.0,217.0,4.1,25.7,894.0,1017.1,747.99
2018,8,23,12,15,752.0,220.5,4.2,25.8,890.0,1013.35,745.76
2018,8,23,12,30,744.0,224.0,4.3,25.9,886.0,1006.12,741.4
2018,8,23,12,45,732.5,228.5,4.4,26.0,874.5,993.06,733.27
2018,8,23,13,0,721.0,233.0,4.5,26.1,863.0,976.8,723.09
2018,8,23,13,15,716.5,230.5,4.55,26.0,846.5,957.25,711.06
2018,8,23,13,30,712.0,228.0,4.6,25.9,830.0,934.67,697.21
2018,8,23,13,45,706.0,223.5,4.7,25.85,806.5,905.83,679.29
2018,8,23,14,0,700.0,219.0,4.8,25.8,783.0,874.36,659.3
2018,8,23,14,15,690.5,214.5,4.85,25.5,753.0,837.39,635.26
2018,8,23,14,30,681.0,210.0,4.9,25.2,723.0,798.37,609.38
2018,8,23,14,45,668.5,204.0,4.95,24.95,686.5,753.7,578.85
2018,8,23,15,0,656.0,198.0,5.0,24.7,650.0,707.69,546.74
2018,8,23,15,15,637.5,191.5,5.0,24.7,608.5,655.9,508.94
2018,8,23,15,30,619.0,185.0,5.0,24.7,567.0,603.86,470.2
2018,8,23,15,45,597.5,176.5,5.0,23.75,521.5,544.29,426.65
2018,8,23,16,0,576.0,168.0,5.0,22.8,476.0,489.61,385.35
2018,8,23,16,15,549.0,157.0,5.0,22.15,427.5,430.84,339.13
2018,8,23,16,30,522.0,146.0,5.0,21.5,379.0,374.05,293.12
2018,8,23,16,45,485.5,134.5,5.0,20.85,330.5,315.5,244.58
2018,8,23,17,0,449.0,123.0,5.0,20.2,282.0,260.64,198.07
2018,8,23,17,15,401.5,108.5,4.9,19.45,233.0,204.29,150.32
2018,8,23,17,30,354.0,94.0,4.8,18.7,184.0,153.6,107.76
2018,8,23,17,45,293.5,76.0,4.7,17.95,139.0,104.19,68.56
2018,8,23,18,0,233.0,58.0,4.6,17.2,94.0,62.62,38.8
2018,8,23,18,15,157.5,38.0,4.5,16.75,58.5,29.49,18.66
2018,8,23,18,30,82.0,18.0,4.4,16.3,23.0,14.11,0.0
2018,8,23,18,45,41.0,9.0,4.25,15.8,11.5,8.19,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,12.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,12.6,3.0,0.0,0.0
2018,8,24,5,45,61.5,16.0,2.4,13.2,20.5,14.55,0.0
2018,8,24,6,0,109.0,29.0,2.7,13.8,38.0,23.46,12.23
2018,8,24,6,15,162.5,47.5,2.8,14.3,72.0,45.17,28.22
2018,8,24,6,30,216.0,66.0,2.9,14.8,106.0,79.39,52.23
2018,8,24,6,45,130.5,81.0,3.0,15.35,107.5,93.89,68.2
2018,8,24,7,0,45.0,96.0,3.1,15.9,109.0,95.86,73.99
2018,8,24,7,15,25.5,111.0,3.0,16.4,118.5,107.25,84.36
2018,8,24,7,30,6.0,126.0,2.9,16.9,128.0,114.03,90.25
2018,8,24,7,45,19.0,152.0,2.85,17.45,160.5,143.5,114.05
2018,8,24,8,0,32.0,178.0,2.8,18.0,193.0,178.77,142.28
2018,8,24,8,15,64.5,209.5,2.75,18.6,244.0,228.29,181.61
2018,8,24,8,30,97.0,241.0,2.7,19.2,295.0,281.72,223.42
2018,8,24,8,45,133.0,264.0,2.6,19.8,345.0,340.49,268.59
2018,8,24,9,0,169.0,287.0,2.5,20.4,395.0,395.83,310.21
2018,8,24,9,15,298.5,279.0,2.55,21.0,484.5,501.47,390.82
2018,8,24,9,30,428.0,271.0,2.6,21.6,574.0,619.2,477.58
2018,8,24,9,45,530.0,253.5,2.6,22.2,648.0,705.01,538.64
2018,8,24,10,0,632.0,236.0,2.6,22.8,722.0,800.03,604.46
2018,8,24,10,15,659.5,233.5,2.7,23.3,757.5,845.29,634.21
2018,8,24,10,30,687.0,231.0,2.8,23.8,793.0,889.44,663.19
2018,8,24,10,45,698.0,232.0,2.9,24.3,815.5,920.11,682.41
2018,8,24,11,0,709.0,233.0,3.0,24.8,838.0,948.27,699.65
2018,8,24,11,15,715.5,233.5,3.1,25.25,853.0,968.8,711.97
2018,8,24,11,30,722.0,234.0,3.2,25.7,868.0,986.29,722.39
2018,8,24,11,45,727.0,232.5,3.3,26.1,875.0,997.07,728.65
2018,8,24,12,0,732.0,231.0,3.4,26.5,882.0,1004.54,732.88
2018,8,24,12,15,722.5,237.0,3.5,26.65,878.5,1001.69,731.22
2018,8,24,12,30,713.0,243.0,3.6,26.8,875.0,995.43,727.52
2018,8,24,12,45,698.5,248.5,3.7,27.0,862.5,980.39,718.0
2018,8,24,13,0,684.0,254.0,3.8,27.2,850.0,962.29,706.34
2018,8,24,13,15,680.5,250.5,3.9,27.2,834.0,943.16,694.71
2018,8,24,13,30,677.0,247.0,4.0,27.2,818.0,921.1,681.05
2018,8,24,13,45,672.0,241.5,4.1,27.25,794.5,892.89,663.04
2018,8,24,14,0,667.0,236.0,4.2,27.3,771.0,862.1,643.11
2018,8,24,14,15,657.5,230.5,4.25,27.1,741.0,825.01,618.96
2018,8,24,14,30,648.0,225.0,4.3,26.9,711.0,785.98,593.11
2018,8,24,14,45,635.0,218.0,4.35,26.7,674.5,741.04,562.64
2018,8,24,15,0,622.0,211.0,4.4,26.5,638.0,694.91,530.73
2018,8,24,15,15,603.5,203.5,4.4,26.5,596.5,639.67,491.08
2018,8,24,15,30,585.0,196.0,4.4,26.5,555.0,588.41,453.45
2018,8,24,15,45,562.5,187.0,4.45,25.65,510.0,533.48,413.75
2018,8,24,16,0,540.0,178.0,4.5,24.8,465.0,479.45,373.49
2018,8,24,16,15,511.5,166.0,4.45,24.1,416.5,420.84,328.05
2018,8,24,16,30,483.0,154.0,4.4,23.4,368.0,364.47,283.07
2018,8,24,16,45,446.0,140.5,4.4,22.65,319.0,306.06,235.52
2018,8,24,17,0,409.0,127.0,4.4,21.9,270.0,251.52,190.08
2018,8,24,17,15,362.0,110.5,4.3,21.0,221.5,195.93,143.73
2018,8,24,17,30,315.0,94.0,4.2,20.1,173.0,146.05,102.44
2018,8,24,17,45,257.5,75.0,4.1,19.2,129.5,97.74,64.39
2018,8,24,18,0,200.0,56.0,4.0,18.3,86.0,58.78,36.51
2018,8,24,18,15,132.5,36.5,3.9,17.7,53.0,29.2,18.04
2018,8,24,18,30,65.0,17.0,3.8,17.1,20.0,14.0,0.0
2018,8,24,18,45,32.5,8.5,3.7,16.45,10.0,7.73,0.0
2018,8,24,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.5,11.4,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.1,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.0,1.85,12.75,22.5,14.55,0.0
2018,8,25,6,0,151.0,29.0,2.0,13.4,42.0,22.67,11.24
2018,8,25,6,15,228.0,47.0,2.15,14.0,81.5,46.99,28.16
2018,8,25,6,30,305.0,65.0,2.3,14.6,121.0,88.47,56.06
2018,8,25,6,45,359.0,80.0,2.45,15.25,166.5,133.56,91.39
2018,8,25,7,0,413.0,95.0,2.6,15.9,212.0,185.47,134.82
2018,8,25,7,15,452.0,108.5,2.55,16.55,260.0,238.22,180.34
2018,8,25,7,30,491.0,122.0,2.5,17.2,308.0,295.4,229.14
2018,8,25,7,45,541.5,130.0,2.45,17.9,362.5,356.26,279.71
2018,8,25,8,0,592.0,138.0,2.4,18.6,417.0,425.92,335.78
2018,8,25,8,15,624.5,144.0,2.35,19.35,467.0,485.41,382.36
2018,8,25,8,30,657.0,150.0,2.3,20.1,517.0,547.04,428.96
2018,8,25,8,45,680.0,155.5,2.25,20.85,563.0,603.91,470.37
2018,8,25,9,0,703.0,161.0,2.2,21.6,609.0,661.21,510.65
2018,8,25,9,15,698.5,175.5,2.15,22.35,644.5,707.43,541.25
2018,8,25,9,30,694.0,190.0,2.1,23.1,680.0,751.06,569.07
2018,8,25,9,45,679.0,209.0,2.1,23.85,708.5,787.82,591.47
2018,8,25,10,0,664.0,228.0,2.1,24.6,737.0,820.91,610.85
2018,8,25,10,15,674.5,232.0,2.1,25.25,765.5,858.43,633.73
2018,8,25,10,30,685.0,236.0,2.1,25.9,794.0,893.87,654.77
2018,8,25,10,45,693.0,238.5,2.1,26.55,816.0,923.18,671.5
2018,8,25,11,0,701.0,241.0,2.1,27.2,838.0,949.87,686.23
2018,8,25,11,15,706.5,242.5,2.15,27.75,852.5,970.3,697.56
2018,8,25,11,30,712.0,244.0,2.2,28.3,867.0,987.69,707.02
2018,8,25,11,45,715.5,243.5,2.25,28.85,873.5,997.89,712.02
2018,8,25,12,0,719.0,243.0,2.3,29.4,880.0,1004.79,715.09
2018,8,25,12,15,732.5,235.5,2.45,29.8,883.5,1011.3,719.5
2018,8,25,12,30,746.0,228.0,2.6,30.2,887.0,1014.27,721.74
2018,8,25,12,45,760.5,217.0,2.7,30.6,883.0,1010.97,719.64
2018,8,25,13,0,775.0,206.0,2.8,31.0,879.0,1003.84,715.26
2018,8,25,13,15,772.5,202.5,3.0,31.1,862.5,984.22,704.69
2018,8,25,13,30,770.0,199.0,3.2,31.2,846.0,961.32,691.96
2018,8,25,13,45,766.0,194.5,3.35,31.3,822.5,932.84,675.11
2018,8,25,14,0,762.0,190.0,3.5,31.4,799.0,901.43,656.18
2018,8,25,14,15,754.0,185.5,3.65,31.2,768.5,863.77,633.66
2018,8,25,14,30,746.0,181.0,3.8,31.0,738.0,823.78,609.22
2018,8,25,14,45,736.0,174.5,3.95,30.8,701.0,778.05,579.83
2018,8,25,15,0,726.0,168.0,4.1,30.6,664.0,730.6,548.27
2018,8,25,15,15,708.0,163.5,4.1,30.6,621.5,678.07,511.3
2018,8,25,15,30,690.0,159.0,4.1,30.6,579.0,625.03,473.14
2018,8,25,15,45,669.5,151.5,4.3,29.55,532.5,567.36,432.96
2018,8,25,16,0,649.0,144.0,4.5,28.5,486.0,510.12,391.47
2018,8,25,16,15,622.0,135.5,4.6,27.6,437.0,449.46,345.45
2018,8,25,16,30,595.0,127.0,4.7,26.7,388.0,390.59,299.09
2018,8,25,16,45,557.5,117.0,4.75,25.75,337.0,325.28,246.31
2018,8,25,17,0,520.0,107.0,4.8,24.8,286.0,267.31,197.95
2018,8,25,17,15,468.0,94.5,4.7,23.6,235.5,207.44,148.02
2018,8,25,17,30,416.0,82.0,4.6,22.4,185.0,153.73,103.58
2018,8,25,17,45,347.0,67.0,4.55,21.2,139.0,102.2,63.67
2018,8,25,18,0,278.0,52.0,4.5,20.0,93.0,59.51,34.5
2018,8,25,18,15,186.0,35.0,4.35,19.15,57.5,27.31,16.03
2018,8,25,18,30,94.0,18.0,4.2,18.3,22.0,14.2,0.0
2018,8,25,18,45,47.0,9.0,4.1,17.45,11.0,8.19,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.25,11.9,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,12.5,4.0,0.0,0.0
2018,8,26,5,45,119.0,17.5,2.9,13.1,25.5,15.92,0.0
2018,8,26,6,0,214.0,30.0,3.2,13.7,47.0,23.59,11.36
2018,8,26,6,15,309.0,43.5,3.25,14.3,88.5,47.48,26.49
2018,8,26,6,30,404.0,57.0,3.3,14.9,130.0,94.0,56.41
2018,8,26,6,45,424.5,70.5,3.4,15.5,169.5,136.61,91.07
2018,8,26,7,0,445.0,84.0,3.5,16.1,209.0,183.54,132.2
2018,8,26,7,15,471.5,96.0,3.4,16.7,252.5,233.14,176.07
2018,8,26,7,30,498.0,108.0,3.3,17.3,296.0,285.58,221.83
2018,8,26,7,45,572.0,112.0,3.25,17.95,357.5,356.34,280.65
2018,8,26,8,0,646.0,116.0,3.2,18.6,419.0,431.53,341.74
2018,8,26,8,15,672.0,122.5,3.1,19.3,468.0,490.87,388.88
2018,8,26,8,30,698.0,129.0,3.0,20.0,517.0,551.57,435.37
2018,8,26,8,45,727.5,132.0,2.95,20.7,566.0,611.95,480.19
2018,8,26,9,0,757.0,135.0,2.9,21.4,615.0,673.25,524.17
2018,8,26,9,15,796.0,130.0,2.95,22.1,664.0,731.63,565.47
2018,8,26,9,30,835.0,125.0,3.0,22.8,713.0,792.71,606.02
2018,8,26,9,45,849.0,126.0,3.0,23.45,749.5,839.85,635.54
2018,8,26,10,0,863.0,127.0,3.0,24.1,786.0,885.02,663.29
2018,8,26,10,15,874.0,127.0,3.1,24.7,816.0,915.97,681.9
2018,8,26,10,30,885.0,127.0,3.2,25.3,846.0,951.88,703.81
2018,8,26,10,45,894.5,126.0,3.3,25.9,869.0,982.47,722.01
2018,8,26,11,0,904.0,125.0,3.4,26.5,892.0,1009.9,738.08
2018,8,26,11,15,910.0,124.5,3.5,26.9,907.5,1031.05,750.66
2018,8,26,11,30,916.0,124.0,3.6,27.3,923.0,1048.59,760.99
2018,8,26,11,45,920.5,122.5,3.7,27.7,930.5,1059.87,767.37
2018,8,26,12,0,925.0,121.0,3.8,28.1,938.0,1067.3,771.43
2018,8,26,12,15,920.5,122.5,3.9,28.3,934.5,1064.84,769.87
2018,8,26,12,30,916.0,124.0,4.0,28.5,931.0,1058.47,765.97
2018,8,26,12,45,910.0,125.5,4.1,28.75,920.0,1046.75,758.59
2018,8,26,13,0,904.0,127.0,4.2,29.0,909.0,1031.3,748.9
2018,8,26,13,15,901.5,125.0,4.3,28.95,892.0,1012.04,737.68
2018,8,26,13,30,899.0,123.0,4.4,28.9,875.0,989.15,724.09
2018,8,26,13,45,893.5,120.5,4.55,28.9,849.5,959.45,706.06
2018,8,26,14,0,888.0,118.0,4.7,28.9,824.0,926.51,685.97
2018,8,26,14,15,880.0,116.0,4.75,28.6,792.5,888.85,662.79
2018,8,26,14,30,872.0,114.0,4.8,28.3,761.0,848.45,637.47
2018,8,26,14,45,860.5,111.0,4.9,28.0,722.5,801.76,607.68
2018,8,26,15,0,849.0,108.0,5.0,27.7,684.0,758.11,579.54
2018,8,26,15,15,833.5,105.5,5.0,27.7,641.0,704.67,542.05
2018,8,26,15,30,818.0,103.0,5.0,27.7,598.0,650.14,501.79
2018,8,26,15,45,798.0,99.0,5.1,26.6,550.0,590.59,459.08
2018,8,26,16,0,778.0,95.0,5.2,25.5,502.0,531.05,414.6
2018,8,26,16,15,750.0,90.5,5.15,24.65,451.0,467.45,364.51
2018,8,26,16,30,722.0,86.0,5.1,23.8,400.0,404.95,313.53
2018,8,26,16,45,684.5,81.0,5.05,22.95,348.0,340.62,259.56
2018,8,26,17,0,647.0,76.0,5.0,22.1,296.0,279.72,207.0
2018,8,26,17,15,593.5,69.0,4.9,21.2,244.5,216.73,152.7
2018,8,26,17,30,540.0,62.0,4.8,20.3,193.0,159.89,104.29
2018,8,26,17,45,452.5,53.0,4.7,19.35,144.5,103.62,60.79
2018,8,26,18,0,365.0,44.0,4.6,18.4,96.0,58.54,31.42
2018,8,26,18,15,243.0,31.0,4.55,17.8,59.5,24.3,13.31
2018,8,26,18,30,121.0,18.0,4.5,17.2,23.0,16.37,0.0
2018,8,26,18,45,60.5,9.0,4.45,16.6,11.5,8.19,0.0
2018,8,26,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,5,15,7.0,1.0,2.65,13.7,1.0,0.0,0.0
2018,8,27,5,30,14.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,8,27,5,45,117.0,16.0,3.2,14.65,24.5,14.55,0.0
2018,8,27,6,0,220.0,30.0,3.5,15.1,47.0,23.64,10.65
2018,8,27,6,15,314.5,41.5,3.55,15.7,86.5,47.98,26.39
2018,8,27,6,30,409.0,53.0,3.6,16.3,126.0,91.45,53.68
2018,8,27,6,45,341.5,70.0,3.7,16.85,144.5,122.97,82.87
2018,8,27,7,0,274.0,87.0,3.8,17.4,163.0,147.53,108.18
2018,8,27,7,15,234.0,111.5,3.7,17.95,186.0,174.99,134.3
2018,8,27,7,30,194.0,136.0,3.6,18.5,209.0,200.15,157.29
2018,8,27,7,45,175.5,162.0,3.55,19.0,235.0,226.22,179.51
2018,8,27,8,0,157.0,188.0,3.5,19.5,261.0,253.84,202.01
2018,8,27,8,15,322.0,176.0,3.5,20.05,347.5,346.41,276.1
2018,8,27,8,30,487.0,164.0,3.5,20.6,434.0,459.05,364.58
2018,8,27,8,45,525.5,171.5,3.45,21.2,485.0,518.82,409.68
2018,8,27,9,0,564.0,179.0,3.4,21.8,536.0,585.91,459.1
2018,8,27,9,15,642.5,168.5,3.4,22.25,600.0,662.01,515.08
2018,8,27,9,30,721.0,158.0,3.4,22.7,664.0,742.38,572.66
2018,8,27,9,45,712.0,172.5,3.45,23.2,693.0,780.85,597.81
2018,8,27,10,0,703.0,187.0,3.5,23.7,722.0,816.07,620.23
2018,8,27,10,15,729.0,182.5,3.55,24.15,755.5,859.5,648.26
2018,8,27,10,30,755.0,178.0,3.6,24.6,789.0,901.48,674.9
2018,8,27,10,45,766.0,177.0,3.65,25.0,811.0,924.96,688.95
2018,8,27,11,0,777.0,176.0,3.7,25.4,833.0,951.84,705.4
2018,8,27,11,15,784.0,175.5,3.8,25.75,848.0,972.37,718.01
2018,8,27,11,30,791.0,175.0,3.9,26.1,863.0,989.69,728.58
2018,8,27,11,45,796.0,173.5,4.0,26.4,870.0,1000.64,735.18
2018,8,27,12,0,801.0,172.0,4.1,26.7,877.0,1008.11,739.62
2018,8,27,12,15,804.5,169.5,4.15,26.9,876.5,1009.48,740.17
2018,8,27,12,30,808.0,167.0,4.2,27.1,876.0,1007.24,738.52
2018,8,27,12,45,810.5,163.0,4.3,27.25,868.0,998.83,733.36
2018,8,27,13,0,813.0,159.0,4.4,27.4,860.0,986.79,725.93
2018,8,27,13,15,808.5,157.5,4.45,27.35,843.0,966.98,713.72
2018,8,27,13,30,804.0,156.0,4.5,27.3,826.0,943.88,699.37
2018,8,27,13,45,797.5,154.0,4.6,27.3,802.0,915.28,681.46
2018,8,27,14,0,791.0,152.0,4.7,27.3,778.0,883.77,661.71
2018,8,27,14,15,782.0,149.0,4.7,27.05,747.5,846.37,637.73
2018,8,27,14,30,773.0,146.0,4.7,26.8,717.0,806.61,611.92
2018,8,27,14,45,760.5,142.0,4.75,26.55,680.0,760.95,581.9
2018,8,27,15,0,748.0,138.0,4.8,26.3,643.0,716.19,551.51
2018,8,27,15,15,730.5,134.0,4.8,26.3,601.0,663.68,513.32
2018,8,27,15,30,713.0,130.0,4.8,26.3,559.0,610.58,473.88
2018,8,27,15,45,693.0,124.0,4.8,25.4,513.5,553.67,432.19
2018,8,27,16,0,673.0,118.0,4.8,24.5,468.0,497.08,389.29
2018,8,27,16,15,646.5,111.0,4.75,23.8,419.5,436.95,341.78
2018,8,27,16,30,620.0,104.0,4.7,23.1,371.0,378.51,294.06
2018,8,27,16,45,582.5,96.5,4.65,22.4,321.5,317.52,243.06
2018,8,27,17,0,545.0,89.0,4.6,21.7,272.0,260.19,193.89
2018,8,27,17,15,493.0,79.5,4.5,20.9,223.5,201.4,143.64
2018,8,27,17,30,441.0,70.0,4.4,20.1,175.0,148.76,99.23
2018,8,27,17,45,363.5,58.0,4.3,19.25,130.0,95.43,57.82
2018,8,27,18,0,286.0,46.0,4.2,18.4,85.0,54.12,30.21
2018,8,27,18,15,188.5,30.5,4.1,17.85,52.0,23.87,12.41
2018,8,27,18,30,91.0,15.0,4.0,17.3,19.0,13.64,0.0
2018,8,27,18,45,45.5,7.5,3.9,16.75,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,13.05,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,8,28,5,45,85.0,15.0,2.45,14.2,21.0,13.64,0.0
2018,8,28,6,0,160.0,28.0,2.8,14.8,40.0,21.99,8.82
2018,8,28,6,15,252.5,41.5,2.9,15.35,78.0,44.55,24.87
2018,8,28,6,30,345.0,55.0,3.0,15.9,116.0,85.52,51.41
2018,8,28,6,45,227.5,51.5,3.05,16.4,97.0,87.51,58.34
2018,8,28,7,0,110.0,48.0,3.1,16.9,78.0,71.21,50.68
2018,8,28,7,15,55.0,47.5,3.1,17.35,62.5,60.67,44.33
2018,8,28,7,30,0.0,47.0,3.1,17.8,47.0,41.47,29.46
2018,8,28,7,45,0.0,63.5,3.1,18.25,63.5,56.11,41.61
2018,8,28,8,0,0.0,80.0,3.1,18.7,80.0,70.79,53.59
2018,8,28,8,15,1.5,118.0,3.15,19.35,119.0,105.89,82.13
2018,8,28,8,30,3.0,156.0,3.2,20.0,158.0,141.66,110.65
2018,8,28,8,45,5.5,175.5,3.25,20.6,179.0,161.46,125.96
2018,8,28,9,0,8.0,195.0,3.3,21.2,200.0,181.63,141.39
2018,8,28,9,15,15.0,221.5,3.35,21.75,231.5,212.04,164.84
2018,8,28,9,30,22.0,248.0,3.4,22.3,263.0,243.24,188.59
2018,8,28,9,45,22.5,257.0,3.45,22.8,273.0,253.12,195.47
2018,8,28,10,0,23.0,266.0,3.5,23.3,283.0,263.0,202.37
2018,8,28,10,15,37.5,301.0,3.6,23.7,330.5,322.73,247.67
2018,8,28,10,30,52.0,336.0,3.7,24.1,378.0,373.17,285.16
2018,8,28,10,45,68.5,362.5,3.8,24.5,419.5,417.72,317.92
2018,8,28,11,0,85.0,389.0,3.9,24.9,461.0,462.99,350.82
2018,8,28,11,15,100.5,396.0,3.95,25.2,482.5,487.34,368.36
2018,8,28,11,30,116.0,403.0,4.0,25.5,504.0,527.62,397.26
2018,8,28,11,45,199.5,388.0,4.1,25.75,562.5,597.26,449.68
2018,8,28,12,0,283.0,373.0,4.2,26.0,621.0,682.84,512.1
2018,8,28,12,15,589.0,243.0,4.25,26.1,758.5,877.15,655.42
2018,8,28,12,30,895.0,113.0,4.3,26.2,896.0,1027.56,756.3
2018,8,28,12,45,891.5,113.0,4.4,26.3,886.0,1016.79,748.6
2018,8,28,13,0,888.0,113.0,4.5,26.4,876.0,1002.32,739.72
2018,8,28,13,15,886.0,112.0,4.55,26.4,860.5,984.64,728.79
2018,8,28,13,30,884.0,111.0,4.6,26.4,845.0,963.38,715.64
2018,8,28,13,45,880.5,109.0,4.6,26.4,821.5,936.2,698.19
2018,8,28,14,0,877.0,107.0,4.6,26.4,798.0,905.73,678.5
2018,8,28,14,15,871.0,104.0,4.65,26.2,767.5,868.91,655.25
2018,8,28,14,30,865.0,101.0,4.7,26.0,737.0,829.26,629.81
2018,8,28,14,45,856.5,98.5,4.7,25.8,701.0,785.55,600.92
2018,8,28,15,0,848.0,96.0,4.7,25.6,665.0,739.62,570.11
2018,8,28,15,15,833.5,93.5,4.7,25.6,622.5,687.52,533.76
2018,8,28,15,30,819.0,91.0,4.7,25.6,580.0,637.56,496.37
2018,8,28,15,45,802.0,87.0,4.7,24.8,534.0,579.69,453.64
2018,8,28,16,0,785.0,83.0,4.7,24.0,488.0,521.55,409.15
2018,8,28,16,15,763.5,79.0,4.65,23.35,439.5,461.23,360.95
2018,8,28,16,30,742.0,75.0,4.6,22.7,391.0,401.76,311.68
2018,8,28,16,45,709.0,70.0,4.55,22.1,340.0,338.18,257.62
2018,8,28,17,0,676.0,65.0,4.5,21.5,289.0,277.48,204.52
2018,8,28,17,15,625.5,59.0,4.4,20.75,238.0,213.59,148.93
2018,8,28,17,30,575.0,53.0,4.3,20.0,187.0,156.41,99.82
2018,8,28,17,45,497.0,45.0,4.15,19.25,140.0,100.2,56.03
2018,8,28,18,0,419.0,37.0,4.0,18.5,93.0,53.87,26.28
2018,8,28,18,15,286.0,27.0,3.85,17.95,57.5,22.2,10.42
2018,8,28,18,30,153.0,17.0,3.7,17.4,22.0,15.46,0.0
2018,8,28,18,45,76.5,8.5,3.55,16.9,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,13.55,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,14.2,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.65,14.8,24.0,13.19,0.0
2018,8,29,6,0,271.0,26.0,1.8,15.4,46.0,21.67,7.72
2018,8,29,6,15,376.5,35.0,1.95,16.1,86.5,45.47,22.38
2018,8,29,6,30,482.0,44.0,2.1,16.8,127.0,92.05,50.81
2018,8,29,6,45,547.0,51.0,2.2,17.45,176.0,143.39,90.63
2018,8,29,7,0,612.0,58.0,2.3,18.1,225.0,202.71,140.76
2018,8,29,7,15,655.0,63.5,2.25,18.65,276.0,261.69,192.7
2018,8,29,7,30,698.0,69.0,2.2,19.2,327.0,326.02,248.45
2018,8,29,7,45,728.0,74.0,2.2,19.75,378.0,387.59,300.91
2018,8,29,8,0,758.0,79.0,2.2,20.3,429.0,451.41,353.31
2018,8,29,8,15,781.0,82.0,2.2,20.85,477.5,511.3,400.9
2018,8,29,8,30,804.0,85.0,2.2,21.4,526.0,571.92,447.24
2018,8,29,8,45,821.0,88.0,2.25,22.0,571.5,629.07,489.5
2018,8,29,9,0,838.0,91.0,2.3,22.6,617.0,681.84,527.35
2018,8,29,9,15,853.0,92.5,2.35,23.2,658.0,733.82,561.98
2018,8,29,9,30,868.0,94.0,2.4,23.8,699.0,784.42,594.57
2018,8,29,9,45,880.5,95.5,2.5,24.35,735.5,831.29,624.54
2018,8,29,10,0,893.0,97.0,2.6,24.9,772.0,876.0,652.68
2018,8,29,10,15,901.0,98.0,2.7,25.4,801.0,913.77,676.02
2018,8,29,10,30,909.0,99.0,2.8,25.9,830.0,948.6,697.29
2018,8,29,10,45,915.5,99.5,2.95,26.35,852.5,978.34,715.68
2018,8,29,11,0,922.0,100.0,3.1,26.8,875.0,1004.7,731.86
2018,8,29,11,15,926.0,100.0,3.25,27.15,889.5,1024.53,744.13
