Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,30,930.0,100.0,3.4,27.5,904.0,1040.61,754.09
2018,8,29,11,45,933.0,99.5,3.55,27.8,911.0,1051.32,760.83
2018,8,29,12,0,936.0,99.0,3.7,28.1,918.0,1058.09,765.18
2018,8,29,12,15,934.0,101.0,3.8,28.2,916.5,1058.51,765.81
2018,8,29,12,30,932.0,103.0,3.9,28.3,915.0,1054.93,764.03
2018,8,29,12,45,927.0,104.5,4.05,28.45,905.0,1043.88,757.71
2018,8,29,13,0,922.0,106.0,4.2,28.6,895.0,1029.0,749.0
2018,8,29,13,15,919.5,104.5,4.35,28.55,878.0,1009.64,737.98
2018,8,29,13,30,917.0,103.0,4.5,28.5,861.0,986.59,724.51
2018,8,29,13,45,913.0,102.0,4.6,28.45,837.5,959.09,707.72
2018,8,29,14,0,909.0,101.0,4.7,28.4,814.0,928.19,688.94
2018,8,29,14,15,902.0,98.5,4.8,28.1,782.5,889.89,665.61
2018,8,29,14,30,895.0,96.0,4.9,27.8,751.0,848.72,639.99
2018,8,29,14,45,884.5,94.0,5.0,27.5,713.0,802.69,610.53
2018,8,29,15,0,874.0,92.0,5.1,27.2,675.0,754.51,579.03
2018,8,29,15,15,859.5,90.0,5.1,27.2,632.0,701.67,542.49
2018,8,29,15,30,845.0,88.0,5.1,27.2,589.0,650.84,504.54
2018,8,29,15,45,826.5,85.0,5.1,26.15,542.0,591.73,461.46
2018,8,29,16,0,808.0,82.0,5.1,25.1,495.0,532.44,416.55
2018,8,29,16,15,782.0,78.5,5.1,24.45,444.5,469.1,366.14
2018,8,29,16,30,756.0,75.0,5.1,23.8,394.0,407.07,314.95
2018,8,29,16,45,719.0,70.0,5.05,23.1,341.0,341.14,259.15
2018,8,29,17,0,682.0,65.0,5.0,22.4,288.0,278.56,204.68
2018,8,29,17,15,626.0,60.0,4.85,21.65,236.5,213.97,148.69
2018,8,29,17,30,570.0,55.0,4.7,20.9,185.0,156.7,99.84
2018,8,29,17,45,476.5,46.0,4.55,20.15,135.5,98.14,54.99
2018,8,29,18,0,383.0,37.0,4.4,19.4,86.0,51.53,25.41
2018,8,29,18,15,250.5,25.5,4.1,18.95,52.0,20.93,8.51
2018,8,29,18,30,118.0,14.0,3.8,18.5,18.0,12.73,0.0
2018,8,29,18,45,59.0,7.0,3.55,18.05,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.0,1.35,16.1,11.5,8.19,0.0
2018,8,30,6,0,71.0,17.0,1.5,16.6,22.0,14.11,2.34
2018,8,30,6,15,111.5,27.5,1.65,17.05,43.0,27.88,14.25
2018,8,30,6,30,152.0,38.0,1.8,17.5,64.0,51.14,30.59
2018,8,30,6,45,103.0,34.0,1.9,18.0,54.5,49.52,31.62
2018,8,30,7,0,54.0,30.0,2.0,18.5,45.0,41.49,27.49
2018,8,30,7,15,27.0,42.5,1.95,18.75,50.0,46.28,32.77
2018,8,30,7,30,0.0,55.0,1.9,19.0,55.0,48.56,35.28
2018,8,30,7,45,5.5,75.0,1.8,19.25,77.5,68.65,51.85
2018,8,30,8,0,11.0,95.0,1.7,19.5,100.0,89.56,68.93
2018,8,30,8,15,67.0,154.5,1.7,19.9,190.5,178.8,141.45
2018,8,30,8,30,123.0,214.0,1.7,20.3,281.0,280.69,221.79
2018,8,30,8,45,102.0,222.0,1.65,20.75,281.0,282.64,221.95
2018,8,30,9,0,81.0,230.0,1.6,21.2,281.0,273.16,213.51
2018,8,30,9,15,58.0,241.5,1.65,21.65,279.0,271.66,211.16
2018,8,30,9,30,35.0,253.0,1.7,22.1,277.0,267.99,206.97
2018,8,30,9,45,36.0,267.0,1.75,22.55,293.0,284.57,218.94
2018,8,30,10,0,37.0,281.0,1.8,23.0,309.0,301.2,230.77
2018,8,30,10,15,75.5,321.0,1.9,23.4,380.5,377.73,288.43
2018,8,30,10,30,114.0,361.0,2.0,23.8,452.0,471.07,356.56
2018,8,30,10,45,189.0,373.5,2.15,24.25,529.5,558.87,420.57
2018,8,30,11,0,264.0,386.0,2.3,24.7,607.0,664.46,495.25
2018,8,30,11,15,263.5,389.0,2.45,25.0,613.0,672.84,500.12
2018,8,30,11,30,263.0,392.0,2.6,25.3,619.0,679.85,504.76
2018,8,30,11,45,464.0,320.0,2.7,25.6,723.5,824.92,609.35
2018,8,30,12,0,665.0,248.0,2.8,25.9,828.0,960.57,703.25
2018,8,30,12,15,785.0,184.5,2.9,26.1,867.5,1007.74,733.11
2018,8,30,12,30,905.0,121.0,3.0,26.3,907.0,1047.46,758.71
2018,8,30,12,45,902.5,120.5,3.1,26.5,897.0,1036.9,752.1
2018,8,30,13,0,900.0,120.0,3.2,26.7,887.0,1022.57,743.58
2018,8,30,13,15,897.0,118.0,3.3,26.75,869.5,1002.49,731.81
2018,8,30,13,30,894.0,116.0,3.4,26.8,852.0,978.81,717.71
2018,8,30,13,45,889.0,113.5,3.45,26.8,827.0,949.28,699.49
2018,8,30,14,0,884.0,111.0,3.5,26.8,802.0,916.49,679.05
2018,8,30,14,15,876.5,109.5,3.55,26.7,771.0,879.51,655.9
2018,8,30,14,30,869.0,108.0,3.6,26.6,740.0,839.78,630.67
2018,8,30,14,45,859.0,105.5,3.65,26.45,703.0,794.52,601.43
2018,8,30,15,0,849.0,103.0,3.7,26.3,666.0,752.13,573.83
2018,8,30,15,15,833.5,100.0,3.7,26.3,622.5,697.83,536.18
2018,8,30,15,30,818.0,97.0,3.7,26.3,579.0,642.48,495.64
2018,8,30,15,45,797.0,94.0,3.85,25.65,531.5,583.1,452.5
2018,8,30,16,0,776.0,91.0,4.0,25.0,484.0,523.85,407.74
2018,8,30,16,15,748.0,86.5,4.05,24.4,433.0,460.14,357.62
2018,8,30,16,30,720.0,82.0,4.1,23.8,382.0,397.67,306.63
2018,8,30,16,45,680.0,77.0,4.2,23.25,330.0,332.47,251.95
2018,8,30,17,0,640.0,72.0,4.3,22.7,278.0,271.05,198.97
2018,8,30,17,15,582.0,65.5,4.3,21.9,227.0,207.96,144.89
2018,8,30,17,30,524.0,59.0,4.3,21.1,176.0,151.63,97.36
2018,8,30,17,45,434.5,49.5,4.35,20.3,129.0,96.06,54.98
2018,8,30,18,0,345.0,40.0,4.4,19.5,82.0,52.01,26.9
2018,8,30,18,15,217.0,26.5,4.35,18.95,48.5,22.06,7.89
2018,8,30,18,30,89.0,13.0,4.3,18.4,15.0,11.82,0.0
2018,8,30,18,45,44.5,6.5,4.25,17.85,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.35,13.6,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,14.2,2.0,0.0,0.0
2018,8,31,5,45,102.5,14.0,1.8,14.75,20.5,12.73,0.0
2018,8,31,6,0,194.0,26.0,2.0,15.3,39.0,20.53,4.81
2018,8,31,6,15,302.5,37.5,2.0,15.95,78.5,45.91,24.03
2018,8,31,6,30,411.0,49.0,2.0,16.6,118.0,90.62,52.43
2018,8,31,6,45,481.0,58.0,2.0,17.2,166.0,140.42,91.06
2018,8,31,7,0,551.0,67.0,2.0,17.8,214.0,198.97,140.11
2018,8,31,7,15,600.5,73.5,1.85,18.5,265.5,257.4,190.75
2018,8,31,7,30,650.0,80.0,1.7,19.2,317.0,321.25,245.14
2018,8,31,7,45,685.5,84.0,1.6,19.85,367.5,381.73,295.74
2018,8,31,8,0,721.0,88.0,1.5,20.5,418.0,445.15,346.68
2018,8,31,8,15,747.5,91.5,1.35,21.3,467.0,505.68,392.9
2018,8,31,8,30,774.0,95.0,1.2,22.1,516.0,567.28,437.59
2018,8,31,8,45,794.0,98.5,1.1,22.9,562.0,625.49,477.99
2018,8,31,9,0,814.0,102.0,1.0,23.7,608.0,683.51,516.34
2018,8,31,9,15,829.5,103.0,1.05,24.5,648.5,734.98,549.39
2018,8,31,9,30,845.0,104.0,1.1,25.3,689.0,779.53,576.31
2018,8,31,9,45,857.0,105.0,1.2,26.1,724.0,824.56,603.79
2018,8,31,10,0,869.0,106.0,1.3,26.9,759.0,867.46,629.47
2018,8,31,10,15,877.5,107.5,1.4,27.7,788.0,905.37,651.64
2018,8,31,10,30,886.0,109.0,1.5,28.5,817.0,940.45,671.84
2018,8,31,10,45,892.0,109.5,1.6,29.25,838.5,969.08,687.97
2018,8,31,11,0,898.0,110.0,1.7,30.0,860.0,994.37,702.01
2018,8,31,11,15,902.0,110.0,1.85,30.45,874.0,1013.68,713.87
2018,8,31,11,30,906.0,110.0,2.0,30.9,888.0,1029.34,723.53
2018,8,31,11,45,907.5,110.0,2.15,31.3,894.0,1038.72,729.53
2018,8,31,12,0,909.0,110.0,2.3,31.7,900.0,1044.25,733.25
2018,8,31,12,15,912.0,108.0,2.5,31.9,899.0,1045.29,735.4
2018,8,31,12,30,915.0,106.0,2.7,32.1,898.0,1042.39,735.13
2018,8,31,12,45,918.0,103.5,2.9,32.3,890.5,1035.02,732.07
2018,8,31,13,0,921.0,101.0,3.1,32.5,883.0,1023.68,726.51
2018,8,31,13,15,917.5,100.5,3.35,32.45,866.0,1004.24,716.88
2018,8,31,13,30,914.0,100.0,3.6,32.4,849.0,981.14,704.74
2018,8,31,13,45,909.0,98.5,3.8,32.4,824.5,952.05,688.05
2018,8,31,14,0,904.0,97.0,4.0,32.4,800.0,919.65,668.98
2018,8,31,14,15,897.0,96.0,4.2,32.1,769.5,882.9,647.54
2018,8,31,14,30,890.0,95.0,4.4,31.8,739.0,843.31,623.8
2018,8,31,14,45,879.5,92.5,4.55,31.5,701.0,796.74,594.64
2018,8,31,15,0,869.0,90.0,4.7,31.2,663.0,748.06,563.64
2018,8,31,15,15,854.0,87.5,4.7,31.2,619.5,694.4,527.3
2018,8,31,15,30,839.0,85.0,4.7,31.2,576.0,639.59,487.35
2018,8,31,15,45,821.5,82.0,5.05,30.0,529.5,584.49,449.21
2018,8,31,16,0,804.0,79.0,5.4,28.8,483.0,525.89,406.4
2018,8,31,16,15,780.5,75.5,5.4,27.95,433.5,463.9,357.75
2018,8,31,16,30,757.0,72.0,5.4,27.1,384.0,402.96,308.05
2018,8,31,16,45,720.0,67.0,5.4,26.25,331.5,336.93,252.82
2018,8,31,17,0,683.0,62.0,5.4,25.4,279.0,274.28,198.85
2018,8,31,17,15,619.0,57.0,5.3,24.35,226.0,207.85,142.29
2018,8,31,17,30,555.0,52.0,5.2,23.3,173.0,149.74,93.7
2018,8,31,17,45,450.0,43.0,5.05,22.25,124.0,91.11,49.89
2018,8,31,18,0,345.0,34.0,4.9,21.2,75.0,45.95,21.94
2018,8,31,18,15,215.5,22.5,4.8,20.5,44.0,18.44,3.96
2018,8,31,18,30,86.0,11.0,4.7,19.8,13.0,10.01,0.0
2018,8,31,18,45,43.0,5.5,4.55,19.05,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,1,5,15,1.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,1,5,30,2.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,2.3,15.15,18.0,10.91,0.0
2018,9,1,6,0,188.0,24.0,2.6,15.7,36.0,18.95,2.6
2018,9,1,6,15,290.5,37.0,2.6,16.3,75.5,45.47,23.68
2018,9,1,6,30,393.0,50.0,2.6,16.9,115.0,90.3,52.76
2018,9,1,6,45,455.5,61.0,2.6,17.5,162.0,139.64,91.46
2018,9,1,7,0,518.0,72.0,2.6,18.1,209.0,196.84,139.64
2018,9,1,7,15,562.5,81.0,2.5,19.05,259.5,254.29,189.39
2018,9,1,7,30,607.0,90.0,2.4,20.0,310.0,316.65,242.46
2018,9,1,7,45,637.5,98.0,2.25,20.95,360.0,376.68,292.35
2018,9,1,8,0,668.0,106.0,2.1,21.9,410.0,439.23,342.2
2018,9,1,8,15,693.0,112.5,2.1,22.85,458.5,499.49,388.67
2018,9,1,8,30,718.0,119.0,2.1,23.8,507.0,560.92,434.18
2018,9,1,8,45,736.0,124.0,2.1,24.75,551.5,617.13,474.18
2018,9,1,9,0,754.0,129.0,2.1,25.7,596.0,673.1,512.54
2018,9,1,9,15,756.0,139.5,2.25,26.35,634.0,722.49,546.27
2018,9,1,9,30,758.0,150.0,2.4,27.0,672.0,769.67,577.45
2018,9,1,9,45,752.0,163.0,2.5,27.6,703.0,810.51,603.0
2018,9,1,10,0,746.0,176.0,2.6,28.2,734.0,848.2,626.18
2018,9,1,10,15,756.5,177.5,2.75,28.7,762.0,885.33,649.4
2018,9,1,10,30,767.0,179.0,2.9,29.2,790.0,920.07,670.9
2018,9,1,10,45,775.0,180.0,3.05,29.7,811.5,949.29,688.69
2018,9,1,11,0,783.0,181.0,3.2,30.2,833.0,968.47,699.97
2018,9,1,11,15,789.0,182.0,3.35,30.55,848.0,989.43,712.94
2018,9,1,11,30,795.0,183.0,3.5,30.9,863.0,1007.1,723.82
2018,9,1,11,45,798.5,183.0,3.65,31.25,870.0,1017.83,730.33
2018,9,1,12,0,802.0,183.0,3.8,31.6,877.0,1025.02,734.7
2018,9,1,12,15,800.5,183.0,3.95,31.7,874.5,1023.54,734.38
2018,9,1,12,30,799.0,183.0,4.1,31.8,872.0,1018.46,731.89
2018,9,1,12,45,794.5,183.5,4.25,31.9,862.0,1007.3,725.57
2018,9,1,13,0,790.0,184.0,4.4,32.0,852.0,992.7,717.09
2018,9,1,13,15,786.5,181.0,4.5,31.9,834.5,972.21,705.12
2018,9,1,13,30,783.0,178.0,4.6,31.8,817.0,948.46,691.02
2018,9,1,13,45,777.0,174.5,4.75,31.65,792.5,924.98,677.61
2018,9,1,14,0,771.0,171.0,4.9,31.5,768.0,891.95,657.88
2018,9,1,14,15,762.0,167.0,4.95,31.15,736.5,853.12,633.91
2018,9,1,14,30,753.0,163.0,5.0,30.8,705.0,812.01,608.07
2018,9,1,14,45,741.0,158.0,5.1,30.45,668.0,765.44,578.15
2018,9,1,15,0,729.0,153.0,5.2,30.1,631.0,717.31,545.55
2018,9,1,15,15,710.0,148.5,5.2,30.1,588.0,663.53,506.84
2018,9,1,15,30,691.0,144.0,5.2,30.1,545.0,609.37,467.02
2018,9,1,15,45,671.0,136.0,5.3,28.9,498.5,551.07,425.54
2018,9,1,16,0,651.0,128.0,5.4,27.7,452.0,493.19,382.69
2018,9,1,16,15,627.0,118.5,5.4,26.8,403.5,432.65,335.51
2018,9,1,16,30,603.0,109.0,5.4,25.9,355.0,373.62,287.86
2018,9,1,16,45,566.0,99.0,5.35,25.05,305.0,311.22,236.1
2018,9,1,17,0,529.0,89.0,5.3,24.2,255.0,252.54,186.17
2018,9,1,17,15,473.0,78.5,5.2,23.25,206.0,192.91,135.75
2018,9,1,17,30,417.0,68.0,5.1,22.3,157.0,137.93,90.08
2018,9,1,17,45,337.5,54.0,5.0,21.35,113.0,86.67,51.09
2018,9,1,18,0,258.0,40.0,4.9,20.4,69.0,45.65,23.99
2018,9,1,18,15,154.5,24.5,4.8,19.8,39.5,19.32,1.98
2018,9,1,18,30,51.0,9.0,4.7,19.2,10.0,8.19,0.0
2018,9,1,18,45,25.5,4.5,4.6,18.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,5,45,74.0,12.0,2.2,14.2,16.5,10.91,0.0
2018,9,2,6,0,148.0,24.0,2.4,14.7,33.0,18.93,0.94
2018,9,2,6,15,253.5,38.5,2.35,15.35,72.0,44.29,23.51
2018,9,2,6,30,359.0,53.0,2.3,16.0,111.0,88.27,52.61
2018,9,2,6,45,434.0,63.5,2.2,16.6,159.0,139.02,92.13
2018,9,2,7,0,509.0,74.0,2.1,17.2,207.0,197.48,140.88
2018,9,2,7,15,562.0,81.0,2.05,17.95,258.0,255.12,190.7
2018,9,2,7,30,615.0,88.0,2.0,18.7,309.0,318.68,244.85
2018,9,2,7,45,655.0,93.5,1.9,19.4,361.0,380.77,296.68
2018,9,2,8,0,695.0,99.0,1.8,20.1,413.0,446.4,349.38
2018,9,2,8,15,723.5,103.0,1.85,21.05,462.5,507.45,396.79
2018,9,2,8,30,752.0,107.0,1.9,22.0,512.0,569.94,443.48
2018,9,2,8,45,773.5,110.5,1.9,22.9,558.0,627.3,484.57
2018,9,2,9,0,795.0,114.0,1.9,23.8,604.0,685.51,524.73
2018,9,2,9,15,793.0,124.5,2.0,24.75,641.0,733.17,556.25
2018,9,2,9,30,791.0,135.0,2.1,25.7,678.0,778.08,584.14
2018,9,2,9,45,781.0,148.5,2.15,26.6,707.5,816.53,606.94
2018,9,2,10,0,771.0,162.0,2.2,27.5,737.0,856.25,630.29
2018,9,2,10,15,782.0,164.0,2.25,28.3,766.0,889.73,649.43
2018,9,2,10,30,793.0,166.0,2.3,29.1,795.0,925.72,670.03
2018,9,2,10,45,802.0,166.0,2.35,29.85,817.0,955.11,686.28
2018,9,2,11,0,811.0,166.0,2.4,30.6,839.0,981.52,700.58
2018,9,2,11,15,817.0,166.0,2.5,31.15,853.5,1001.82,712.05
2018,9,2,11,30,823.0,166.0,2.6,31.7,868.0,1018.71,721.46
2018,9,2,11,45,826.5,165.5,2.65,32.2,874.5,1029.05,726.52
2018,9,2,12,0,830.0,165.0,2.7,32.7,881.0,1035.73,729.47
2018,9,2,12,15,822.5,169.0,2.85,32.95,877.0,1032.26,727.88
2018,9,2,12,30,815.0,173.0,3.0,33.2,873.0,1025.09,724.13
2018,9,2,12,45,802.5,178.0,3.15,33.45,860.5,1010.35,715.65
2018,9,2,13,0,790.0,183.0,3.3,33.7,848.0,992.21,705.08
2018,9,2,13,15,787.5,179.0,3.4,33.7,830.5,971.6,693.28
2018,9,2,13,30,785.0,175.0,3.5,33.7,813.0,947.68,679.34
2018,9,2,13,45,780.0,171.5,3.65,33.7,789.0,918.77,662.4
2018,9,2,14,0,775.0,168.0,3.8,33.7,765.0,892.52,647.06
2018,9,2,14,15,767.0,163.5,3.9,33.4,733.5,853.81,623.79
2018,9,2,14,30,759.0,159.0,4.0,33.1,702.0,812.74,598.67
2018,9,2,14,45,748.0,153.5,4.15,32.8,665.0,766.14,569.53
2018,9,2,15,0,737.0,148.0,4.3,32.5,628.0,717.89,537.6
2018,9,2,15,15,718.0,143.5,4.3,32.5,585.0,663.71,499.43
2018,9,2,15,30,699.0,139.0,4.3,32.5,542.0,609.15,460.11
2018,9,2,15,45,678.5,131.5,4.5,31.25,495.5,550.61,419.43
2018,9,2,16,0,658.0,124.0,4.7,30.0,449.0,492.54,377.47
2018,9,2,16,15,632.0,115.0,4.8,29.0,400.0,431.11,330.6
2018,9,2,16,30,606.0,106.0,4.9,28.0,351.0,371.42,283.23
2018,9,2,16,45,566.0,97.0,5.0,27.0,300.5,308.72,232.03
2018,9,2,17,0,526.0,88.0,5.1,26.0,250.0,250.09,182.8
2018,9,2,17,15,465.5,77.5,5.0,24.85,201.0,189.62,132.33
2018,9,2,17,30,405.0,67.0,4.9,23.7,152.0,134.42,87.1
2018,9,2,17,45,320.5,53.0,4.8,22.55,108.5,83.5,48.91
2018,9,2,18,0,236.0,39.0,4.7,21.4,65.0,43.47,22.62
2018,9,2,18,15,138.0,24.0,4.6,20.7,37.0,18.96,0.0
2018,9,2,18,30,40.0,9.0,4.5,20.0,9.0,8.19,0.0
2018,9,2,18,45,20.0,4.5,4.4,19.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,62.5,11.5,2.35,14.25,15.0,10.46,0.0
2018,9,3,6,0,125.0,23.0,2.6,14.7,30.0,18.13,0.0
2018,9,3,6,15,223.0,38.5,2.7,15.25,67.5,43.39,23.31
2018,9,3,6,30,321.0,54.0,2.8,15.8,105.0,85.63,51.98
2018,9,3,6,45,392.5,65.5,2.85,16.35,151.0,132.29,88.48
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,190.42,137.15
2018,9,3,7,15,516.0,86.0,2.9,17.55,247.5,246.98,186.21
2018,9,3,7,30,568.0,95.0,2.9,18.2,298.0,309.44,239.78
2018,9,3,7,45,605.0,102.5,2.85,18.85,348.0,369.59,290.61
2018,9,3,8,0,642.0,110.0,2.8,19.5,398.0,433.06,342.46
2018,9,3,8,15,670.0,115.0,2.8,20.25,446.0,492.09,389.18
2018,9,3,8,30,698.0,120.0,2.8,21.0,494.0,552.64,435.41
2018,9,3,8,45,719.0,124.5,2.85,21.75,539.0,609.29,477.32
2018,9,3,9,0,740.0,129.0,2.9,22.5,584.0,666.02,517.97
2018,9,3,9,15,749.0,136.5,2.95,23.25,623.0,716.79,552.96
2018,9,3,9,30,758.0,144.0,3.0,24.0,662.0,765.98,585.38
2018,9,3,9,45,761.0,152.0,3.05,24.7,695.0,808.92,612.43
2018,9,3,10,0,764.0,160.0,3.1,25.4,728.0,849.37,637.41
2018,9,3,10,15,773.5,162.5,3.15,26.0,756.0,881.81,656.92
2018,9,3,10,30,783.0,165.0,3.2,26.6,784.0,916.63,677.92
2018,9,3,10,45,790.0,165.5,3.3,27.2,804.5,944.34,694.35
2018,9,3,11,0,797.0,166.0,3.4,27.8,825.0,969.03,708.77
2018,9,3,11,15,802.5,167.5,3.5,28.2,840.0,990.08,721.41
2018,9,3,11,30,808.0,169.0,3.6,28.6,855.0,1007.79,731.92
2018,9,3,11,45,811.0,169.0,3.7,29.0,861.5,1017.95,737.64
2018,9,3,12,0,814.0,169.0,3.8,29.4,868.0,1024.52,741.18
2018,9,3,12,15,818.0,166.0,3.85,29.55,867.0,1025.33,741.55
2018,9,3,12,30,822.0,163.0,3.9,29.7,866.0,1022.44,739.7
2018,9,3,12,45,826.0,158.0,4.0,29.85,857.5,1013.73,734.53
2018,9,3,13,0,830.0,153.0,4.1,30.0,849.0,1001.27,727.05
2018,9,3,13,15,818.0,155.0,4.25,29.85,829.0,976.94,713.0
2018,9,3,13,30,806.0,157.0,4.4,29.7,809.0,949.53,696.88
2018,9,3,13,45,751.0,176.0,4.5,29.6,768.5,903.15,667.5
2018,9,3,14,0,696.0,195.0,4.6,29.5,728.0,850.49,633.52
2018,9,3,14,15,694.0,184.5,4.7,29.05,697.5,813.11,610.79
2018,9,3,14,30,692.0,174.0,4.8,28.6,667.0,773.22,585.69
2018,9,3,14,45,688.0,164.0,4.9,28.2,631.5,729.95,557.13
2018,9,3,15,0,684.0,154.0,5.0,27.8,596.0,684.68,526.37
2018,9,3,15,15,678.0,146.5,5.0,27.8,559.5,638.77,493.06
2018,9,3,15,30,672.0,139.0,5.0,27.8,523.0,591.41,457.89
2018,9,3,15,45,668.5,127.5,5.1,26.35,482.0,540.23,421.73
2018,9,3,16,0,665.0,116.0,5.2,24.9,441.0,487.79,382.87
2018,9,3,16,15,588.0,115.5,5.2,24.0,380.0,409.94,321.6
2018,9,3,16,30,511.0,115.0,5.2,23.1,319.0,335.82,261.94
2018,9,3,16,45,507.0,100.0,5.2,22.2,278.5,286.38,219.8
2018,9,3,17,0,503.0,85.0,5.2,21.3,238.0,239.78,178.46
2018,9,3,17,15,442.0,73.5,5.05,20.55,189.0,177.31,125.29
2018,9,3,17,30,381.0,62.0,4.9,19.8,140.0,125.22,81.84
2018,9,3,17,45,299.5,49.5,4.75,19.0,100.0,77.73,45.74
2018,9,3,18,0,218.0,37.0,4.6,18.2,60.0,40.67,21.03
2018,9,3,18,15,125.5,22.0,4.35,17.8,33.5,17.39,0.0
2018,9,3,18,30,33.0,7.0,4.1,17.4,7.0,6.37,0.0
2018,9,3,18,45,16.5,3.5,3.9,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.0,2.85,14.75,15.5,10.01,0.0
2018,9,4,6,0,152.0,22.0,3.1,15.2,31.0,17.39,0.0
2018,9,4,6,15,261.0,35.5,3.2,15.8,69.0,43.03,21.7
2018,9,4,6,30,370.0,49.0,3.3,16.4,107.0,88.87,52.36
2018,9,4,6,45,415.0,61.0,3.35,17.0,149.0,134.88,89.47
2018,9,4,7,0,460.0,73.0,3.4,17.6,191.0,186.55,133.92
2018,9,4,7,15,505.0,83.0,3.35,18.3,239.5,241.72,182.02
2018,9,4,7,30,550.0,93.0,3.3,19.0,288.0,301.95,233.84
2018,9,4,7,45,594.5,99.0,3.25,19.65,339.0,362.77,285.13
2018,9,4,8,0,639.0,105.0,3.2,20.3,390.0,427.77,338.25
2018,9,4,8,15,671.5,110.0,3.15,21.05,440.0,489.03,386.7
2018,9,4,8,30,704.0,115.0,3.1,21.8,490.0,552.31,434.97
2018,9,4,8,45,745.5,113.0,3.0,22.55,541.0,615.63,481.64
2018,9,4,9,0,787.0,111.0,2.9,23.3,592.0,679.41,527.03
2018,9,4,9,15,807.0,112.0,2.85,24.1,634.0,733.12,562.88
2018,9,4,9,30,827.0,113.0,2.8,24.9,676.0,785.94,596.18
2018,9,4,9,45,844.0,112.5,2.75,25.65,712.5,833.44,625.15
2018,9,4,10,0,861.0,112.0,2.7,26.4,749.0,871.74,647.35
2018,9,4,10,15,869.0,113.5,2.75,27.1,777.5,908.83,669.32
2018,9,4,10,30,877.0,115.0,2.8,27.8,806.0,943.06,689.16
2018,9,4,10,45,882.5,116.0,2.8,28.5,827.0,971.33,704.56
2018,9,4,11,0,888.0,117.0,2.8,29.2,848.0,996.25,717.73
2018,9,4,11,15,893.0,117.5,2.9,29.7,863.0,1016.68,729.47
2018,9,4,11,30,898.0,118.0,3.0,30.2,878.0,1033.49,738.97
2018,9,4,11,45,900.0,118.0,3.05,30.75,884.0,1043.02,743.39
2018,9,4,12,0,902.0,118.0,3.1,31.3,890.0,1048.71,745.54
2018,9,4,12,15,902.0,117.5,3.2,31.65,888.0,1047.97,744.82
2018,9,4,12,30,902.0,117.0,3.3,32.0,886.0,1043.34,741.81
2018,9,4,12,45,900.5,116.0,3.4,32.35,876.0,1032.81,735.19
2018,9,4,13,0,899.0,115.0,3.5,32.7,866.0,1018.49,726.28
2018,9,4,13,15,894.5,114.5,3.65,32.8,848.0,998.05,714.61
2018,9,4,13,30,890.0,114.0,3.8,32.9,830.0,974.07,700.64
2018,9,4,13,45,883.5,112.5,3.9,33.0,804.5,943.79,682.2
2018,9,4,14,0,877.0,111.0,4.0,33.1,779.0,910.36,661.62
2018,9,4,14,15,867.5,109.5,4.1,32.9,747.0,871.39,637.97
2018,9,4,14,30,858.0,108.0,4.2,32.7,715.0,829.85,612.3
2018,9,4,14,45,845.5,105.5,4.3,32.45,676.5,788.43,586.46
2018,9,4,15,0,833.0,103.0,4.4,32.2,638.0,738.61,554.37
2018,9,4,15,15,816.0,100.0,4.4,32.2,594.5,683.58,516.41
2018,9,4,15,30,799.0,97.0,4.4,32.2,551.0,627.71,475.94
2018,9,4,15,45,776.5,93.5,4.5,31.0,503.0,567.54,433.49
2018,9,4,16,0,754.0,90.0,4.6,29.8,455.0,507.75,389.59
2018,9,4,16,15,722.5,86.0,4.6,28.75,404.5,443.91,340.34
2018,9,4,16,30,691.0,82.0,4.6,27.7,354.0,381.94,290.65
2018,9,4,16,45,647.0,76.0,4.6,26.65,302.0,315.94,236.26
2018,9,4,17,0,603.0,70.0,4.6,25.6,250.0,254.33,184.02
2018,9,4,17,15,538.0,63.0,4.5,24.35,200.0,191.61,131.25
2018,9,4,17,30,473.0,56.0,4.4,23.1,150.0,136.65,85.97
2018,9,4,17,45,375.5,45.0,4.3,21.9,105.5,82.7,46.03
2018,9,4,18,0,278.0,34.0,4.2,20.7,61.0,41.42,19.79
2018,9,4,18,15,163.5,21.0,4.1,20.0,34.5,16.67,0.0
2018,9,4,18,30,49.0,8.0,4.0,19.3,8.0,7.28,0.0
2018,9,4,18,45,24.5,4.0,3.95,18.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,5,45,70.0,11.0,2.85,14.25,15.0,10.01,0.0
2018,9,5,6,0,140.0,22.0,3.1,14.6,30.0,17.4,0.0
2018,9,5,6,15,248.0,35.5,3.15,15.2,67.0,42.91,21.7
2018,9,5,6,30,356.0,49.0,3.2,15.8,104.0,87.96,52.23
2018,9,5,6,45,430.0,59.5,3.3,16.4,151.0,136.89,90.7
2018,9,5,7,0,504.0,70.0,3.4,17.0,198.0,195.18,139.84
2018,9,5,7,15,534.5,79.5,3.4,17.65,243.0,248.28,187.17
2018,9,5,7,30,565.0,89.0,3.4,18.3,288.0,304.58,236.54
2018,9,5,7,45,599.5,96.5,3.35,18.95,337.0,363.52,286.71
2018,9,5,8,0,634.0,104.0,3.3,19.6,386.0,425.49,337.72
2018,9,5,8,15,685.5,104.0,3.35,20.35,440.5,491.66,390.45
2018,9,5,8,30,737.0,104.0,3.4,21.1,495.0,561.73,444.51
2018,9,5,8,45,758.0,107.5,3.4,21.8,540.0,617.97,486.37
2018,9,5,9,0,779.0,111.0,3.4,22.5,585.0,675.09,527.54
2018,9,5,9,15,792.5,114.5,3.45,23.15,625.0,726.23,562.83
2018,9,5,9,30,806.0,118.0,3.5,23.8,665.0,775.99,595.44
2018,9,5,9,45,816.0,121.0,3.6,24.45,699.0,820.65,624.19
2018,9,5,10,0,826.0,124.0,3.7,25.1,733.0,863.12,651.06
2018,9,5,10,15,834.5,125.5,3.8,25.65,761.0,900.2,674.22
2018,9,5,10,30,843.0,127.0,3.9,26.2,789.0,934.51,695.36
2018,9,5,10,45,848.5,128.5,4.0,26.75,810.0,953.12,705.87
2018,9,5,11,0,854.0,130.0,4.1,27.3,831.0,977.81,720.57
2018,9,5,11,15,858.0,130.5,4.2,27.55,844.5,996.63,732.21
2018,9,5,11,30,862.0,131.0,4.3,27.8,858.0,1011.94,741.64
2018,9,5,11,45,865.0,131.5,4.45,28.05,865.0,1022.63,748.44
2018,9,5,12,0,868.0,132.0,4.6,28.3,872.0,1029.64,752.95
2018,9,5,12,15,870.5,130.0,4.75,28.25,870.5,1029.8,754.39
2018,9,5,12,30,873.0,128.0,4.9,28.2,869.0,1026.19,753.59
2018,9,5,12,45,874.0,125.5,5.0,28.2,859.5,1016.76,748.46
2018,9,5,13,0,875.0,123.0,5.1,28.2,850.0,1003.58,740.94
2018,9,5,13,15,870.0,122.0,5.2,27.95,832.0,982.44,728.87
2018,9,5,13,30,865.0,121.0,5.3,27.7,814.0,957.88,714.48
2018,9,5,13,45,857.5,120.0,5.45,27.45,789.0,927.73,696.48
2018,9,5,14,0,850.0,119.0,5.6,27.2,764.0,894.59,676.19
2018,9,5,14,15,841.5,116.5,5.6,26.7,732.0,863.76,657.19
2018,9,5,14,30,833.0,114.0,5.6,26.2,700.0,822.12,630.32
2018,9,5,14,45,820.5,111.5,5.65,25.7,662.5,775.01,599.42
2018,9,5,15,0,808.0,109.0,5.7,25.2,625.0,726.15,566.72
2018,9,5,15,15,790.5,106.0,5.7,25.2,581.5,671.8,526.95
2018,9,5,15,30,773.0,103.0,5.7,25.2,538.0,616.72,485.11
2018,9,5,15,45,750.0,99.0,5.65,23.7,491.0,556.96,441.15
2018,9,5,16,0,727.0,95.0,5.6,22.2,444.0,498.2,396.17
2018,9,5,16,15,696.5,90.5,5.5,21.45,394.5,435.48,345.18
2018,9,5,16,30,666.0,86.0,5.4,20.7,345.0,374.83,294.21
2018,9,5,16,45,622.5,79.0,5.35,19.9,293.5,309.44,238.26
2018,9,5,17,0,579.0,72.0,5.3,19.1,242.0,248.47,184.8
2018,9,5,17,15,511.5,64.0,5.1,18.45,192.0,185.73,130.43
2018,9,5,17,30,444.0,56.0,4.9,17.8,142.0,131.15,84.41
2018,9,5,17,45,345.0,44.5,4.75,17.15,99.0,78.59,44.78
2018,9,5,18,0,246.0,33.0,4.6,16.5,56.0,37.6,17.63
2018,9,5,18,15,138.0,19.0,4.4,16.2,30.5,15.08,0.0
2018,9,5,18,30,30.0,5.0,4.2,15.9,5.0,4.55,0.0
2018,9,5,18,45,15.0,2.5,4.05,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,5,45,100.5,11.0,2.55,12.8,16.0,10.01,0.0
2018,9,6,6,0,201.0,22.0,2.8,13.2,32.0,18.72,0.0
2018,9,6,6,15,328.0,32.0,2.85,13.8,71.5,45.38,21.31
2018,9,6,6,30,455.0,42.0,2.9,14.4,111.0,93.32,52.63
2018,9,6,6,45,502.0,51.5,2.95,14.95,155.0,142.93,93.14
2018,9,6,7,0,549.0,61.0,3.0,15.5,199.0,198.34,141.66
2018,9,6,7,15,578.0,70.5,2.95,16.15,245.5,253.76,191.55
2018,9,6,7,30,607.0,80.0,2.9,16.8,292.0,312.16,243.13
2018,9,6,7,45,692.0,77.0,2.9,17.45,354.5,384.4,303.91
2018,9,6,8,0,777.0,74.0,2.9,18.1,417.0,465.26,370.02
2018,9,6,8,15,698.0,99.5,2.9,18.9,434.5,494.99,394.3
2018,9,6,8,30,619.0,125.0,2.9,19.7,452.0,514.22,408.83
2018,9,6,8,45,597.5,147.5,2.9,20.5,485.5,557.61,440.62
2018,9,6,9,0,576.0,170.0,2.9,21.3,519.0,597.0,468.08
2018,9,6,9,15,725.5,132.5,3.0,21.95,602.5,698.86,543.92
2018,9,6,9,30,875.0,95.0,3.1,22.6,686.0,801.09,614.34
2018,9,6,9,45,776.0,140.5,3.2,23.3,684.5,809.14,616.82
2018,9,6,10,0,677.0,186.0,3.3,24.0,683.0,805.23,611.78
2018,9,6,10,15,731.5,171.0,3.4,24.6,727.0,862.15,649.27
2018,9,6,10,30,786.0,156.0,3.5,25.2,771.0,913.55,681.99
2018,9,6,10,45,829.0,141.5,3.65,25.8,805.5,959.57,711.04
2018,9,6,11,0,872.0,127.0,3.8,26.4,840.0,993.14,731.59
2018,9,6,11,15,894.5,118.5,3.8,26.8,860.0,1021.02,748.0
2018,9,6,11,30,917.0,110.0,3.8,27.2,880.0,1045.63,762.26
2018,9,6,11,45,920.0,109.5,3.85,27.65,886.5,1055.62,767.27
2018,9,6,12,0,923.0,109.0,3.9,28.1,893.0,1061.7,769.98
2018,9,6,12,15,925.0,107.5,3.9,28.35,891.0,1061.71,769.19
2018,9,6,12,30,927.0,106.0,3.9,28.6,889.0,1057.73,766.0
2018,9,6,12,45,928.0,103.5,3.9,28.85,879.5,1047.65,759.05
2018,9,6,13,0,929.0,101.0,3.9,29.1,870.0,1033.59,749.7
2018,9,6,13,15,925.5,100.0,3.9,29.15,852.0,1012.87,736.74
2018,9,6,13,30,922.0,99.0,3.9,29.2,834.0,988.45,721.47
2018,9,6,13,45,918.0,97.5,3.9,29.2,809.5,959.46,703.37
2018,9,6,14,0,914.0,96.0,3.9,29.2,785.0,927.06,682.99
2018,9,6,14,15,906.0,94.0,3.95,29.05,752.5,887.43,658.33
2018,9,6,14,30,898.0,92.0,4.0,28.9,720.0,845.03,631.53
2018,9,6,14,45,887.0,90.0,4.0,28.7,681.5,797.71,600.92
2018,9,6,15,0,876.0,88.0,4.0,28.5,643.0,748.33,568.45
2018,9,6,15,15,860.0,85.5,4.0,28.5,599.0,693.14,530.79
2018,9,6,15,30,844.0,83.0,4.0,28.5,555.0,640.29,491.9
2018,9,6,15,45,823.5,79.5,4.0,27.8,506.5,578.97,447.01
2018,9,6,16,0,803.0,76.0,4.0,27.1,458.0,517.74,400.51
2018,9,6,16,15,774.5,72.5,4.0,26.45,407.0,453.13,349.56
2018,9,6,16,30,746.0,69.0,4.0,25.8,356.0,390.19,298.0
2018,9,6,16,45,705.0,64.5,3.95,25.2,304.0,323.79,242.1
2018,9,6,17,0,664.0,60.0,3.9,24.6,252.0,260.71,187.57
2018,9,6,17,15,602.0,53.5,3.85,23.55,200.5,195.59,132.07
2018,9,6,17,30,540.0,47.0,3.8,22.5,149.0,137.81,83.95
2018,9,6,17,45,440.0,38.5,3.7,21.5,104.5,81.98,42.8
2018,9,6,18,0,340.0,30.0,3.6,20.5,60.0,39.06,16.03
2018,9,6,18,15,195.0,18.0,3.6,19.85,32.5,16.37,0.0
2018,9,6,18,30,50.0,6.0,3.6,19.2,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,3.6,18.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,7,5,45,96.5,10.0,1.95,13.6,14.5,9.1,0.0
2018,9,7,6,0,193.0,20.0,2.1,14.1,29.0,16.86,0.0
2018,9,7,6,15,328.5,30.5,2.15,14.75,69.5,44.61,20.2
2018,9,7,6,30,464.0,41.0,2.2,15.4,110.0,94.19,52.62
2018,9,7,6,45,540.0,48.0,2.25,16.05,159.0,147.25,94.62
2018,9,7,7,0,616.0,55.0,2.3,16.7,208.0,209.72,147.86
2018,9,7,7,15,665.0,60.0,2.2,17.65,260.0,271.52,202.28
2018,9,7,7,30,714.0,65.0,2.1,18.6,312.0,337.87,259.48
2018,9,7,7,45,749.0,69.0,2.0,19.5,364.5,401.99,313.41
2018,9,7,8,0,784.0,73.0,1.9,20.4,417.0,468.86,367.19
2018,9,7,8,15,809.0,76.0,1.9,21.4,467.0,531.56,415.72
2018,9,7,8,30,834.0,79.0,1.9,22.4,517.0,595.09,462.78
2018,9,7,8,45,852.0,81.5,1.9,23.35,563.0,650.49,502.22
2018,9,7,9,0,870.0,84.0,1.9,24.3,609.0,708.14,541.23
2018,9,7,9,15,882.0,87.0,1.95,25.3,650.0,760.92,574.22
2018,9,7,9,30,894.0,90.0,2.0,26.3,691.0,811.92,605.28
2018,9,7,9,45,902.0,92.0,2.05,27.3,725.5,856.45,631.37
2018,9,7,10,0,910.0,94.0,2.1,28.3,760.0,898.36,655.31
2018,9,7,10,15,918.5,95.5,2.2,29.05,789.5,937.34,678.15
2018,9,7,10,30,927.0,97.0,2.3,29.8,819.0,973.29,698.84
2018,9,7,10,45,933.5,97.5,2.4,30.6,841.0,1003.02,715.29
2018,9,7,11,0,940.0,98.0,2.5,31.4,863.0,1029.24,729.5
2018,9,7,11,15,943.5,98.5,2.6,31.9,877.0,1048.82,740.47
2018,9,7,11,30,947.0,99.0,2.7,32.4,891.0,1064.53,749.13
2018,9,7,11,45,949.0,98.5,2.85,32.95,896.5,1073.66,754.16
2018,9,7,12,0,951.0,98.0,3.0,33.5,902.0,1078.73,756.81
2018,9,7,12,15,950.5,98.0,3.1,33.75,899.5,1077.72,756.3
2018,9,7,12,30,950.0,98.0,3.2,34.0,897.0,1072.62,753.4
2018,9,7,12,45,949.0,97.5,3.35,34.25,887.5,1062.39,747.85
2018,9,7,13,0,948.0,97.0,3.5,34.5,878.0,1048.15,739.86
2018,9,7,13,15,944.5,96.5,3.65,34.5,860.0,1027.54,728.63
2018,9,7,13,30,941.0,96.0,3.8,34.5,842.0,1003.15,714.98
2018,9,7,13,45,935.5,94.0,3.9,34.45,816.0,971.64,696.5
2018,9,7,14,0,930.0,92.0,4.0,34.4,790.0,936.74,675.71
2018,9,7,14,15,921.5,90.5,4.1,34.1,757.0,896.6,651.93
2018,9,7,14,30,913.0,89.0,4.2,33.8,724.0,853.66,625.96
2018,9,7,14,45,902.0,87.0,4.3,33.55,685.0,805.65,596.0
2018,9,7,15,0,891.0,85.0,4.4,33.3,646.0,755.53,564.07
2018,9,7,15,15,875.5,82.5,4.4,33.3,601.5,699.92,526.85
2018,9,7,15,30,860.0,80.0,4.4,33.3,557.0,643.18,485.87
2018,9,7,15,45,839.0,77.0,4.5,32.2,508.0,584.57,444.45
2018,9,7,16,0,818.0,74.0,4.6,31.1,459.0,522.73,398.93
2018,9,7,16,15,790.0,70.5,4.55,30.25,407.5,457.48,348.23
2018,9,7,16,30,762.0,67.0,4.5,29.4,356.0,393.82,296.8
2018,9,7,16,45,721.0,62.0,4.45,28.55,303.0,325.97,240.51
2018,9,7,17,0,680.0,57.0,4.4,27.7,250.0,262.05,185.91
2018,9,7,17,15,617.0,51.0,4.25,26.55,198.5,195.67,129.92
2018,9,7,17,30,554.0,45.0,4.1,25.4,147.0,137.37,81.89
2018,9,7,17,45,451.5,36.5,3.95,24.2,102.0,80.55,40.66
2018,9,7,18,0,349.0,28.0,3.8,23.0,57.0,36.86,13.49
2018,9,7,18,15,200.0,17.0,3.8,22.2,31.0,15.46,0.0
2018,9,7,18,30,51.0,6.0,3.8,21.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,3.8,20.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,5,45,104.5,9.0,2.7,14.6,14.0,8.19,0.0
2018,9,8,6,0,209.0,18.0,3.0,15.0,28.0,15.03,0.0
2018,9,8,6,15,346.5,28.0,3.05,15.65,68.0,43.79,18.56
2018,9,8,6,30,484.0,38.0,3.1,16.3,108.0,94.45,51.69
2018,9,8,6,45,558.0,44.5,3.15,16.95,157.0,148.0,94.26
2018,9,8,7,0,632.0,51.0,3.2,17.6,206.0,211.35,148.5
2018,9,8,7,15,679.0,56.0,3.15,18.5,258.0,272.86,203.1
2018,9,8,7,30,726.0,61.0,3.1,19.4,310.0,339.33,260.95
2018,9,8,7,45,757.0,65.5,3.0,20.35,361.5,402.97,314.99
2018,9,8,8,0,788.0,70.0,2.9,21.3,413.0,468.87,368.61
2018,9,8,8,15,809.5,73.5,2.9,22.3,462.0,530.4,416.84
2018,9,8,8,30,831.0,77.0,2.9,23.3,511.0,592.39,463.4
2018,9,8,8,45,846.5,80.0,2.9,24.3,556.0,646.5,502.44
2018,9,8,9,0,862.0,83.0,2.9,25.3,601.0,702.66,540.9
2018,9,8,9,15,873.0,86.5,2.9,26.15,641.5,754.85,574.16
2018,9,8,9,30,884.0,90.0,2.9,27.0,682.0,805.18,605.39
2018,9,8,9,45,889.0,94.5,2.95,27.8,716.0,849.5,632.33
2018,9,8,10,0,894.0,99.0,3.0,28.6,750.0,891.01,656.99
2018,9,8,10,15,901.0,101.0,3.05,29.45,778.5,928.62,678.61
2018,9,8,10,30,908.0,103.0,3.1,30.3,807.0,963.17,697.98
2018,9,8,10,45,913.5,104.5,3.15,31.1,829.0,992.51,713.96
2018,9,8,11,0,919.0,106.0,3.2,31.9,851.0,1018.36,727.63
2018,9,8,11,15,921.5,106.5,3.25,32.45,864.0,1036.54,737.18
2018,9,8,11,30,924.0,107.0,3.3,33.0,877.0,1050.9,744.42
2018,9,8,11,45,924.5,108.0,3.4,33.55,882.5,1059.88,748.8
