Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,30.5,3.0,2.65,13.85,3.0,0.0,0.0
2018,10,28,6,30,61.0,6.0,2.9,14.3,6.0,5.46,0.0
2018,10,28,6,45,222.0,17.0,3.1,14.7,33.5,63.49,0.0
2018,10,28,7,0,383.0,28.0,3.3,15.1,61.0,151.92,94.79
2018,10,28,7,15,465.5,35.5,3.45,15.8,101.0,212.4,157.91
2018,10,28,7,30,548.0,43.0,3.6,16.5,141.0,282.33,220.65
2018,10,28,7,45,621.5,46.5,3.7,17.2,188.0,350.24,280.79
2018,10,28,8,0,695.0,50.0,3.8,17.9,235.0,427.48,346.78
2018,10,28,8,15,732.5,52.5,3.85,18.6,279.0,489.55,398.71
2018,10,28,8,30,770.0,55.0,3.9,19.3,323.0,553.6,450.26
2018,10,28,8,45,795.5,57.5,3.95,19.95,364.0,611.29,495.13
2018,10,28,9,0,821.0,60.0,4.0,20.6,405.0,663.35,532.77
2018,10,28,9,15,834.5,63.0,4.0,21.1,440.5,711.89,566.58
2018,10,28,9,30,848.0,66.0,4.0,21.6,476.0,758.81,598.53
2018,10,28,9,45,856.5,69.5,3.95,22.15,506.0,800.32,625.67
2018,10,28,10,0,865.0,73.0,3.9,22.7,536.0,839.33,650.6
2018,10,28,10,15,873.5,73.5,3.95,23.05,559.5,871.87,671.66
2018,10,28,10,30,882.0,74.0,4.0,23.4,583.0,901.51,690.6
2018,10,28,10,45,887.5,75.0,4.0,23.8,599.5,925.87,705.44
2018,10,28,11,0,893.0,76.0,4.0,24.2,616.0,946.86,717.98
2018,10,28,11,15,895.0,76.5,4.1,24.4,625.0,960.36,726.6
2018,10,28,11,30,897.0,77.0,4.2,24.6,634.0,970.17,732.89
2018,10,28,11,45,897.0,77.0,4.25,24.8,635.0,973.68,734.76
2018,10,28,12,0,897.0,77.0,4.3,25.0,636.0,973.41,734.27
2018,10,28,12,15,890.0,78.5,4.35,25.05,628.5,964.48,728.48
2018,10,28,12,30,883.0,80.0,4.4,25.1,621.0,951.91,720.4
2018,10,28,12,45,785.0,109.5,4.5,25.15,582.5,893.47,680.85
2018,10,28,13,0,687.0,139.0,4.6,25.2,544.0,829.31,637.33
2018,10,28,13,15,517.0,179.0,4.65,25.05,477.5,697.86,543.41
2018,10,28,13,30,347.0,219.0,4.7,24.9,411.0,563.45,441.9
2018,10,28,13,45,309.5,213.5,4.75,24.8,378.5,514.79,405.88
2018,10,28,14,0,272.0,208.0,4.8,24.7,346.0,467.35,369.9
2018,10,28,14,15,214.0,197.0,4.8,24.35,301.0,384.79,306.35
2018,10,28,14,30,156.0,186.0,4.8,24.0,256.0,321.13,256.21
2018,10,28,14,45,152.0,165.5,4.8,23.65,228.5,288.43,231.11
2018,10,28,15,0,148.0,145.0,4.8,23.3,201.0,255.82,205.53
2018,10,28,15,15,319.5,114.0,4.8,23.3,216.0,339.89,274.6
2018,10,28,15,30,491.0,83.0,4.8,23.3,231.0,387.04,311.54
2018,10,28,15,45,447.0,73.5,4.65,22.2,191.0,326.12,261.15
2018,10,28,16,0,403.0,64.0,4.5,21.1,151.0,265.91,210.18
2018,10,28,16,15,340.0,52.5,4.4,20.55,113.5,204.55,156.96
2018,10,28,16,30,277.0,41.0,4.3,20.0,76.0,150.4,108.96
2018,10,28,16,45,189.0,28.0,4.2,19.45,47.0,93.61,51.43
2018,10,28,17,0,101.0,15.0,4.1,18.9,18.0,34.67,0.0
2018,10,28,17,15,50.5,7.5,3.95,18.35,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.8,11.4,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.9,11.9,4.0,0.0,0.0
2018,10,29,6,45,66.5,17.5,2.05,12.45,22.0,30.3,0.0
2018,10,29,7,0,106.0,31.0,2.2,13.0,40.0,71.28,42.53
2018,10,29,7,15,181.0,45.5,2.4,13.5,72.5,125.77,94.33
2018,10,29,7,30,256.0,60.0,2.6,14.0,105.0,182.93,144.46
2018,10,29,7,45,301.0,72.5,2.75,14.45,140.5,232.8,188.74
2018,10,29,8,0,346.0,85.0,2.9,14.9,176.0,287.41,236.18
2018,10,29,8,15,292.0,107.0,3.0,15.15,193.5,290.7,240.35
2018,10,29,8,30,238.0,129.0,3.1,15.4,211.0,297.98,246.47
2018,10,29,8,45,206.0,150.5,3.15,15.65,227.5,313.35,258.49
2018,10,29,9,0,174.0,172.0,3.2,15.9,244.0,312.77,257.15
2018,10,29,9,15,200.5,186.0,3.45,16.25,276.5,355.43,291.63
2018,10,29,9,30,227.0,200.0,3.7,16.6,309.0,399.79,326.84
2018,10,29,9,45,233.5,214.5,3.95,16.9,333.0,444.78,361.42
2018,10,29,10,0,240.0,229.0,4.2,17.2,357.0,475.15,384.44
2018,10,29,10,15,285.0,233.0,4.3,17.5,391.5,526.6,424.59
2018,10,29,10,30,330.0,237.0,4.4,17.8,426.0,579.35,465.16
2018,10,29,10,45,388.0,229.5,4.5,18.1,458.0,631.18,505.17
2018,10,29,11,0,446.0,222.0,4.6,18.4,490.0,702.01,558.45
2018,10,29,11,15,530.5,197.0,4.6,18.6,520.5,760.32,602.85
2018,10,29,11,30,615.0,172.0,4.6,18.8,551.0,825.36,650.39
2018,10,29,11,45,724.0,137.0,4.6,19.0,584.5,893.44,698.42
2018,10,29,12,0,833.0,102.0,4.6,19.2,618.0,950.99,738.3
2018,10,29,12,15,841.0,98.5,4.6,19.6,615.0,950.56,736.61
2018,10,29,12,30,849.0,95.0,4.6,20.0,612.0,946.4,732.88
2018,10,29,12,45,874.5,85.5,4.6,20.4,607.5,938.03,726.39
2018,10,29,13,0,900.0,76.0,4.6,20.8,603.0,935.02,723.86
2018,10,29,13,15,900.5,73.0,4.5,21.15,584.0,912.85,707.31
2018,10,29,13,30,901.0,70.0,4.4,21.5,565.0,887.11,688.48
2018,10,29,13,45,886.5,69.0,4.3,21.8,535.5,847.66,660.45
2018,10,29,14,0,872.0,68.0,4.2,22.1,506.0,805.82,630.62
2018,10,29,14,15,822.5,73.5,4.1,22.2,464.0,749.37,590.41
2018,10,29,14,30,773.0,79.0,4.0,22.3,422.0,686.13,544.73
2018,10,29,14,45,746.0,75.0,3.9,22.35,381.0,628.63,502.73
2018,10,29,15,0,719.0,71.0,3.8,22.4,340.0,571.18,458.31
2018,10,29,15,15,733.5,61.0,3.8,22.4,306.5,532.38,427.44
2018,10,29,15,30,748.0,51.0,3.8,22.4,273.0,490.1,392.28
2018,10,29,15,45,702.5,46.5,3.1,21.8,227.5,421.02,334.21
2018,10,29,16,0,657.0,42.0,2.4,21.2,182.0,355.35,277.18
2018,10,29,16,15,575.5,37.5,2.15,20.0,137.5,279.47,212.16
2018,10,29,16,30,494.0,33.0,1.9,18.8,93.0,211.63,151.68
2018,10,29,16,45,322.0,23.5,1.65,17.65,55.5,124.68,63.88
2018,10,29,17,0,150.0,14.0,1.4,16.5,18.0,43.88,0.0
2018,10,29,17,15,75.0,7.0,1.5,16.15,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,3.15,10.75,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,3.3,11.1,6.0,0.0,0.0
2018,10,30,6,45,254.5,16.0,3.5,11.45,33.0,69.55,0.0
2018,10,30,7,0,436.0,25.0,3.7,11.8,60.0,158.59,92.14
2018,10,30,7,15,537.0,31.0,3.95,12.55,103.5,228.87,170.72
2018,10,30,7,30,638.0,37.0,4.2,13.3,147.0,308.61,243.24
2018,10,30,7,45,695.5,41.5,4.45,14.0,194.0,377.53,306.09
2018,10,30,8,0,753.0,46.0,4.7,14.7,241.0,451.48,371.23
2018,10,30,8,15,790.0,49.0,4.9,15.45,287.0,516.62,427.15
2018,10,30,8,30,827.0,52.0,5.1,16.2,333.0,579.02,479.05
2018,10,30,8,45,851.0,53.5,5.3,17.0,374.5,636.39,525.09
2018,10,30,9,0,875.0,55.0,5.5,17.8,416.0,693.57,567.44
2018,10,30,9,15,890.5,57.5,5.5,18.5,453.0,745.1,603.88
2018,10,30,9,30,906.0,60.0,5.5,19.2,490.0,795.0,638.33
2018,10,30,9,45,917.5,61.5,5.45,19.9,521.5,838.38,667.04
2018,10,30,10,0,929.0,63.0,5.4,20.6,553.0,879.26,693.43
2018,10,30,10,15,938.5,63.5,5.45,21.15,577.5,914.35,716.26
2018,10,30,10,30,948.0,64.0,5.5,21.7,602.0,946.33,736.74
2018,10,30,10,45,954.0,64.5,5.55,22.2,619.5,971.77,752.64
2018,10,30,11,0,960.0,65.0,5.6,22.7,637.0,993.6,766.03
2018,10,30,11,15,963.5,64.5,5.6,23.1,646.5,1007.99,774.26
2018,10,30,11,30,967.0,64.0,5.6,23.5,656.0,1018.47,779.9
2018,10,30,11,45,968.0,64.0,5.65,23.85,658.0,1023.17,782.21
2018,10,30,12,0,969.0,64.0,5.7,24.2,660.0,1023.81,781.9
2018,10,30,12,15,966.0,64.5,5.7,24.45,653.5,1017.19,776.71
2018,10,30,12,30,963.0,65.0,5.7,24.7,647.0,1006.57,768.95
2018,10,30,12,45,956.5,66.0,5.7,24.9,633.0,989.38,756.96
2018,10,30,13,0,950.0,67.0,5.7,25.1,619.0,968.47,742.52
2018,10,30,13,15,883.0,81.0,5.7,25.2,579.5,905.7,698.85
2018,10,30,13,30,816.0,95.0,5.7,25.3,540.0,850.36,660.26
2018,10,30,13,45,828.0,87.0,5.7,25.4,518.5,826.89,644.37
2018,10,30,14,0,840.0,79.0,5.7,25.5,497.0,799.5,625.46
2018,10,30,14,15,810.5,77.5,5.6,25.45,458.0,743.81,585.61
2018,10,30,14,30,781.0,76.0,5.5,25.4,419.0,687.5,544.91
2018,10,30,14,45,780.5,70.0,5.45,25.3,386.0,645.89,514.98
2018,10,30,15,0,780.0,64.0,5.4,25.2,353.0,601.93,481.39
2018,10,30,15,15,712.5,62.5,5.4,25.2,301.5,520.6,417.01
2018,10,30,15,30,645.0,61.0,5.4,25.2,250.0,446.39,356.57
2018,10,30,15,45,633.0,53.5,4.6,24.25,212.5,393.5,311.61
2018,10,30,16,0,621.0,46.0,3.8,23.3,175.0,343.11,266.94
2018,10,30,16,15,546.5,39.5,3.4,22.05,132.0,269.73,203.81
2018,10,30,16,30,472.0,33.0,3.0,20.8,89.0,207.3,147.31
2018,10,30,16,45,300.5,23.5,2.65,19.5,53.0,117.9,54.02
2018,10,30,17,0,129.0,14.0,2.3,18.2,17.0,39.44,0.0
2018,10,30,17,15,64.5,7.0,2.35,17.8,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,10.35,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,45,125.5,14.0,1.25,11.25,22.5,39.83,0.0
2018,10,31,7,0,229.0,25.0,1.2,11.7,43.0,103.84,56.5
2018,10,31,7,15,261.0,40.0,1.5,12.5,73.5,146.6,109.07
2018,10,31,7,30,293.0,55.0,1.8,13.3,104.0,192.04,151.18
2018,10,31,7,45,315.0,69.5,2.05,14.15,137.0,235.86,190.71
2018,10,31,8,0,337.0,84.0,2.3,15.0,170.0,281.75,230.79
2018,10,31,8,15,530.5,73.0,2.4,15.6,237.5,401.29,330.04
2018,10,31,8,30,724.0,62.0,2.5,16.2,305.0,532.13,435.36
2018,10,31,8,45,685.0,77.0,2.55,16.8,330.5,562.69,458.33
2018,10,31,9,0,646.0,92.0,2.6,17.4,356.0,585.21,474.65
2018,10,31,9,15,601.5,114.0,2.7,18.0,377.0,605.86,488.67
2018,10,31,9,30,557.0,136.0,2.8,18.6,398.0,613.77,492.72
2018,10,31,9,45,607.5,132.0,2.85,19.15,435.0,678.87,540.39
2018,10,31,10,0,658.0,128.0,2.9,19.7,472.0,738.2,581.54
2018,10,31,10,15,633.5,142.0,3.0,20.3,485.5,752.29,589.56
2018,10,31,10,30,609.0,156.0,3.1,20.9,499.0,762.3,595.02
2018,10,31,10,45,686.0,136.5,3.2,21.5,534.0,824.84,637.99
2018,10,31,11,0,763.0,117.0,3.3,22.1,569.0,879.87,674.62
2018,10,31,11,15,829.0,98.5,3.4,22.55,596.5,930.59,708.26
2018,10,31,11,30,895.0,80.0,3.5,23.0,624.0,968.07,732.59
2018,10,31,11,45,897.5,79.5,3.55,23.5,626.0,973.3,734.6
2018,10,31,12,0,900.0,79.0,3.6,24.0,628.0,974.78,734.49
2018,10,31,12,15,779.0,116.0,3.6,24.35,588.0,909.35,689.0
2018,10,31,12,30,658.0,153.0,3.6,24.7,548.0,836.88,638.65
2018,10,31,12,45,641.0,153.0,3.55,25.1,530.5,811.79,620.8
2018,10,31,13,0,624.0,153.0,3.5,25.5,513.0,784.34,601.03
2018,10,31,13,15,617.5,149.0,3.5,25.75,494.0,759.81,583.95
2018,10,31,13,30,611.0,145.0,3.5,26.0,475.0,732.97,565.22
2018,10,31,13,45,521.5,159.5,3.45,26.3,431.0,647.72,502.83
2018,10,31,14,0,432.0,174.0,3.4,26.6,387.0,573.45,446.81
2018,10,31,14,15,385.5,169.5,3.4,26.6,349.5,515.2,403.6
2018,10,31,14,30,339.0,165.0,3.4,26.6,312.0,445.52,351.14
2018,10,31,14,45,387.5,140.5,3.4,26.65,294.0,449.51,355.2
2018,10,31,15,0,436.0,116.0,3.4,26.7,276.0,434.26,344.0
2018,10,31,15,15,437.5,101.0,3.4,26.7,244.5,395.75,313.61
2018,10,31,15,30,439.0,86.0,3.4,26.7,213.0,355.99,281.28
2018,10,31,15,45,372.0,77.0,2.55,25.7,171.5,288.08,225.85
2018,10,31,16,0,305.0,68.0,1.7,24.7,130.0,226.88,174.89
2018,10,31,16,15,254.5,54.0,1.6,23.65,96.5,173.44,129.94
2018,10,31,16,30,204.0,40.0,1.5,22.6,63.0,125.9,88.33
2018,10,31,16,45,136.5,25.5,1.35,21.55,38.0,74.73,28.22
2018,10,31,17,0,69.0,11.0,1.2,20.5,13.0,24.26,0.0
2018,10,31,17,15,34.5,5.5,1.2,20.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,12.5,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,12.9,1.0,0.0,0.0
2018,11,1,6,45,37.0,13.0,1.8,13.3,14.5,19.8,0.0
2018,11,1,7,0,52.0,24.0,1.9,13.7,28.0,42.03,18.51
2018,11,1,7,15,68.0,42.0,2.05,14.3,51.0,71.84,51.64
2018,11,1,7,30,84.0,60.0,2.2,14.9,74.0,101.54,78.34
2018,11,1,7,45,119.0,78.0,2.35,15.5,104.5,141.46,113.01
2018,11,1,8,0,154.0,96.0,2.5,16.1,135.0,185.19,150.6
2018,11,1,8,15,214.5,110.5,2.45,16.9,175.5,252.09,206.53
2018,11,1,8,30,275.0,125.0,2.4,17.7,216.0,316.37,259.15
2018,11,1,8,45,333.0,133.0,2.35,18.5,257.5,376.6,307.34
2018,11,1,9,0,391.0,141.0,2.3,19.3,299.0,455.27,368.22
2018,11,1,9,15,474.5,137.5,2.3,20.1,346.5,531.07,425.96
2018,11,1,9,30,558.0,134.0,2.3,20.9,394.0,611.72,485.59
2018,11,1,9,45,640.0,121.5,2.35,21.7,438.5,693.0,543.21
2018,11,1,10,0,722.0,109.0,2.4,22.5,483.0,769.43,594.85
2018,11,1,10,15,767.5,100.0,2.5,23.15,514.5,815.01,624.41
2018,11,1,10,30,813.0,91.0,2.6,23.8,546.0,864.44,656.49
2018,11,1,10,45,797.5,99.5,2.7,24.5,556.5,877.35,663.09
2018,11,1,11,0,782.0,108.0,2.8,25.2,567.0,886.24,667.36
2018,11,1,11,15,799.0,104.5,2.9,25.7,580.0,908.09,681.08
2018,11,1,11,30,816.0,101.0,3.0,26.2,593.0,926.78,692.59
2018,11,1,11,45,739.5,126.5,3.05,26.75,573.5,892.67,668.12
2018,11,1,12,0,663.0,152.0,3.1,27.3,554.0,849.02,637.59
2018,11,1,12,15,713.5,135.0,3.15,27.65,563.5,874.26,654.73
2018,11,1,12,30,764.0,118.0,3.2,28.0,573.0,889.16,664.36
2018,11,1,12,45,673.0,143.0,3.2,28.35,537.0,829.45,623.08
2018,11,1,13,0,582.0,168.0,3.2,28.7,501.0,754.06,571.0
2018,11,1,13,15,526.0,177.5,3.2,28.9,470.0,701.98,534.15
2018,11,1,13,30,470.0,187.0,3.2,29.1,439.0,649.92,496.34
2018,11,1,13,45,549.5,155.5,3.15,29.3,435.5,666.18,510.19
2018,11,1,14,0,629.0,124.0,3.1,29.5,432.0,683.07,523.06
2018,11,1,14,15,660.0,107.5,3.0,29.5,410.0,664.23,510.1
2018,11,1,14,30,691.0,91.0,2.9,29.5,388.0,640.4,493.71
2018,11,1,14,45,680.0,83.5,2.8,29.5,353.0,593.27,459.5
2018,11,1,15,0,669.0,76.0,2.7,29.5,318.0,545.06,423.31
2018,11,1,15,15,579.5,76.0,2.7,29.5,267.0,457.67,356.54
2018,11,1,15,30,490.0,76.0,2.7,29.5,216.0,377.09,293.39
2018,11,1,15,45,463.0,66.0,1.9,28.2,179.5,324.57,250.73
2018,11,1,16,0,436.0,56.0,1.1,26.9,143.0,274.05,207.92
2018,11,1,16,15,400.0,45.0,1.1,26.2,108.5,221.39,162.98
2018,11,1,16,30,364.0,34.0,1.1,25.5,74.0,172.6,118.26
2018,11,1,16,45,223.0,22.5,1.1,24.8,43.5,94.41,27.89
2018,11,1,17,0,82.0,11.0,1.1,24.1,13.0,26.9,0.0
2018,11,1,17,15,41.0,5.5,1.15,23.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.9,13.75,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,173.0,14.0,0.75,14.25,25.0,49.98,0.0
2018,11,2,7,0,322.0,25.0,0.7,14.5,48.0,127.63,56.41
2018,11,2,7,15,417.5,33.0,0.8,15.05,86.0,193.24,140.01
2018,11,2,7,30,513.0,41.0,0.9,15.6,124.0,265.45,204.37
2018,11,2,7,45,588.5,46.0,1.0,16.15,170.0,332.9,263.32
2018,11,2,8,0,664.0,51.0,1.1,16.7,216.0,410.59,328.65
2018,11,2,8,15,711.0,53.5,1.05,17.4,260.5,476.03,381.51
2018,11,2,8,30,758.0,56.0,1.0,18.1,305.0,544.37,434.19
2018,11,2,8,45,787.0,59.0,1.0,18.8,346.5,604.02,478.4
2018,11,2,9,0,816.0,62.0,1.0,19.5,388.0,664.06,520.06
2018,11,2,9,15,829.0,65.5,1.0,20.4,423.0,712.83,551.15
2018,11,2,9,30,842.0,69.0,1.0,21.3,458.0,759.94,580.31
2018,11,2,9,45,849.0,72.5,1.05,22.25,487.0,792.87,599.66
2018,11,2,10,0,856.0,76.0,1.1,23.2,516.0,830.06,621.73
2018,11,2,10,15,860.0,78.5,1.25,23.85,538.0,860.62,641.14
2018,11,2,10,30,864.0,81.0,1.4,24.5,560.0,888.1,658.46
2018,11,2,10,45,807.5,99.5,1.5,25.15,558.0,885.43,655.26
2018,11,2,11,0,751.0,118.0,1.6,25.8,556.0,873.43,646.33
2018,11,2,11,15,814.5,101.5,1.75,26.3,583.5,918.04,675.85
2018,11,2,11,30,878.0,85.0,1.9,26.8,611.0,955.34,699.78
2018,11,2,11,45,864.5,90.0,2.1,27.35,609.0,951.89,697.72
2018,11,2,12,0,851.0,95.0,2.3,27.9,607.0,954.77,700.19
2018,11,2,12,15,863.0,90.5,2.4,28.1,605.0,956.69,702.01
2018,11,2,12,30,875.0,86.0,2.5,28.3,603.0,945.16,695.14
2018,11,2,12,45,803.0,104.0,2.65,28.5,570.0,898.05,665.23
2018,11,2,13,0,731.0,122.0,2.8,28.7,537.0,844.83,630.98
2018,11,2,13,15,658.0,136.5,2.75,28.6,499.5,780.36,587.89
2018,11,2,13,30,585.0,151.0,2.7,28.5,462.0,715.16,543.67
2018,11,2,13,45,658.0,126.0,2.7,28.4,458.5,730.78,556.24
2018,11,2,14,0,731.0,101.0,2.7,28.3,455.0,738.1,562.48
2018,11,2,14,15,742.5,90.5,2.6,28.1,428.5,707.02,541.48
2018,11,2,14,30,754.0,80.0,2.5,27.9,402.0,669.4,515.87
2018,11,2,14,45,760.0,71.0,2.4,27.7,369.0,630.06,488.69
2018,11,2,15,0,766.0,62.0,2.3,27.5,336.0,587.81,457.47
2018,11,2,15,15,687.0,62.0,2.3,27.5,284.5,502.42,392.45
2018,11,2,15,30,608.0,62.0,2.3,27.5,233.0,425.62,332.14
2018,11,2,15,45,595.5,53.0,1.6,26.45,196.0,375.26,290.13
2018,11,2,16,0,583.0,44.0,0.9,25.4,159.0,322.54,244.23
2018,11,2,16,15,452.5,39.5,0.95,24.6,114.0,235.44,173.38
2018,11,2,16,30,322.0,35.0,1.0,23.8,69.0,159.66,109.2
2018,11,2,16,45,201.5,22.5,1.05,23.0,40.0,87.83,16.81
2018,11,2,17,0,81.0,10.0,1.1,22.2,11.0,25.76,0.0
2018,11,2,17,15,40.5,5.0,1.15,21.6,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.75,12.1,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,3,6,45,167.5,13.0,1.7,12.9,22.5,47.84,0.0
2018,11,3,7,0,304.0,23.0,1.7,13.3,43.0,119.98,44.72
2018,11,3,7,15,426.0,30.5,2.05,14.3,83.5,193.26,140.09
2018,11,3,7,30,548.0,38.0,2.4,15.3,124.0,272.63,211.17
2018,11,3,7,45,627.5,42.0,2.8,16.3,171.0,345.65,275.74
2018,11,3,8,0,707.0,46.0,3.2,17.3,218.0,426.0,344.62
2018,11,3,8,15,752.0,48.0,3.4,18.25,263.0,491.61,399.66
2018,11,3,8,30,797.0,50.0,3.6,19.2,308.0,555.23,451.25
2018,11,3,8,45,823.0,52.5,3.8,20.15,349.5,613.36,496.58
2018,11,3,9,0,849.0,55.0,4.0,21.1,391.0,671.59,538.69
2018,11,3,9,15,867.0,56.5,4.05,21.95,427.5,722.26,573.45
2018,11,3,9,30,885.0,58.0,4.1,22.8,464.0,771.6,606.43
2018,11,3,9,45,897.5,60.0,4.15,23.65,495.0,815.42,634.77
2018,11,3,10,0,910.0,62.0,4.2,24.5,526.0,856.9,660.96
2018,11,3,10,15,876.0,73.0,4.3,25.25,537.0,866.53,664.95
2018,11,3,10,30,842.0,84.0,4.4,26.0,548.0,879.58,671.61
2018,11,3,10,45,836.0,90.0,4.5,26.7,562.0,898.9,682.79
2018,11,3,11,0,830.0,96.0,4.6,27.4,576.0,914.52,691.48
2018,11,3,11,15,731.0,127.0,4.65,27.9,555.0,873.98,661.86
2018,11,3,11,30,632.0,158.0,4.7,28.4,534.0,821.78,624.41
2018,11,3,11,45,698.5,140.0,4.75,28.85,556.5,867.48,655.6
2018,11,3,12,0,765.0,122.0,4.8,29.3,579.0,909.23,683.24
2018,11,3,12,15,704.5,138.0,4.8,29.5,555.5,867.23,653.65
2018,11,3,12,30,644.0,154.0,4.8,29.7,532.0,821.94,622.18
2018,11,3,12,45,486.0,189.5,4.75,29.9,471.0,698.81,533.4
2018,11,3,13,0,328.0,225.0,4.7,30.1,410.0,568.76,436.19
2018,11,3,13,15,330.5,215.5,4.6,30.15,396.0,552.62,425.14
2018,11,3,13,30,333.0,206.0,4.5,30.2,382.0,535.1,412.62
2018,11,3,13,45,441.0,171.0,4.4,30.25,391.0,591.69,456.77
2018,11,3,14,0,549.0,136.0,4.3,30.3,400.0,622.98,481.92
2018,11,3,14,15,414.0,149.0,4.2,30.2,340.0,513.14,398.88
2018,11,3,14,30,279.0,162.0,4.1,30.1,280.0,397.7,310.46
2018,11,3,14,45,358.5,136.0,3.95,29.95,272.5,423.63,331.86
2018,11,3,15,0,438.0,110.0,3.8,29.8,265.0,427.78,335.74
2018,11,3,15,15,551.0,84.5,3.8,29.8,254.0,449.09,351.64
2018,11,3,15,30,664.0,59.0,3.8,29.8,243.0,452.25,352.0
2018,11,3,15,45,541.0,57.5,2.75,27.95,190.0,353.15,273.39
2018,11,3,16,0,418.0,56.0,1.7,26.1,137.0,265.51,202.42
2018,11,3,16,15,293.0,45.5,1.7,24.8,94.5,178.26,131.83
2018,11,3,16,30,168.0,35.0,1.7,23.5,52.0,108.88,73.81
2018,11,3,16,45,136.5,22.5,1.65,22.15,31.5,69.66,3.17
2018,11,3,17,0,105.0,10.0,1.6,20.8,11.0,30.68,0.0
2018,11,3,17,15,52.5,5.0,1.6,20.35,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.3,11.25,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.3,11.5,2.0,0.0,0.0
2018,11,4,6,45,72.5,13.0,1.3,11.75,16.0,27.39,0.0
2018,11,4,7,0,117.0,23.0,1.3,12.0,30.0,67.26,17.47
2018,11,4,7,15,156.5,38.5,1.55,12.75,57.0,110.99,80.39
2018,11,4,7,30,196.0,54.0,1.8,13.5,84.0,145.6,113.35
2018,11,4,7,45,233.5,69.0,2.0,14.2,116.5,190.15,153.01
2018,11,4,8,0,271.0,84.0,2.2,14.9,149.0,238.69,195.3
2018,11,4,8,15,305.0,97.5,2.05,15.65,184.5,297.94,244.87
2018,11,4,8,30,339.0,111.0,1.9,16.4,220.0,350.34,287.46
2018,11,4,8,45,375.5,122.0,1.75,17.1,257.0,404.06,329.79
2018,11,4,9,0,412.0,133.0,1.6,17.8,294.0,460.16,372.45
2018,11,4,9,15,448.5,139.5,1.6,18.75,330.0,513.03,411.54
2018,11,4,9,30,485.0,146.0,1.6,19.7,366.0,567.38,450.58
2018,11,4,9,45,477.5,159.0,1.55,20.6,388.0,594.49,467.54
2018,11,4,10,0,470.0,172.0,1.5,21.5,410.0,619.34,482.6
2018,11,4,10,15,552.0,156.5,1.55,22.15,448.5,686.89,531.14
2018,11,4,10,30,634.0,141.0,1.6,22.8,487.0,764.82,583.65
2018,11,4,10,45,744.5,116.5,1.7,23.45,535.0,850.87,640.52
2018,11,4,11,0,855.0,92.0,1.8,24.1,583.0,931.72,692.45
2018,11,4,11,15,905.0,82.0,1.9,24.6,609.0,967.49,714.4
2018,11,4,11,30,955.0,72.0,2.0,25.1,635.0,1009.78,740.98
2018,11,4,11,45,942.0,75.0,2.15,25.6,632.0,1004.78,737.48
2018,11,4,12,0,929.0,78.0,2.3,26.1,629.0,995.8,731.95
2018,11,4,12,15,866.0,94.5,2.4,26.45,604.0,961.94,710.09
2018,11,4,12,30,803.0,111.0,2.5,26.8,579.0,914.52,679.3
2018,11,4,12,45,848.5,96.5,2.65,27.15,580.5,929.07,690.26
2018,11,4,13,0,894.0,82.0,2.8,27.5,582.0,929.06,691.03
2018,11,4,13,15,847.5,88.0,2.85,27.6,547.5,885.04,662.31
2018,11,4,13,30,801.0,94.0,2.9,27.7,513.0,830.41,626.37
2018,11,4,13,45,787.5,88.0,2.95,27.8,482.0,788.4,598.75
2018,11,4,14,0,774.0,82.0,3.0,27.9,451.0,744.24,569.16
2018,11,4,14,15,757.0,78.0,3.0,27.7,417.5,697.93,538.02
2018,11,4,14,30,740.0,74.0,3.0,27.5,384.0,650.29,505.38
2018,11,4,14,45,717.0,70.0,3.05,27.25,346.5,597.47,468.42
2018,11,4,15,0,694.0,66.0,3.1,27.0,309.0,544.44,428.73
2018,11,4,15,15,639.5,64.0,3.1,27.0,265.5,477.77,376.59
2018,11,4,15,30,585.0,62.0,3.1,27.0,222.0,412.14,323.88
2018,11,4,15,45,563.0,53.0,2.75,25.45,184.0,358.44,280.2
2018,11,4,16,0,541.0,44.0,2.4,23.9,146.0,306.05,235.46
2018,11,4,16,15,448.5,37.5,2.55,22.65,106.5,231.33,172.37
2018,11,4,16,30,356.0,31.0,2.7,21.4,67.0,166.65,113.08
2018,11,4,16,45,217.0,20.0,2.85,20.2,38.5,88.18,0.0
2018,11,4,17,0,78.0,9.0,3.0,19.0,10.0,24.21,0.0
2018,11,4,17,15,39.0,4.5,3.25,18.25,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,157.5,10.5,2.05,12.85,20.0,43.3,0.0
2018,11,5,7,0,315.0,21.0,2.1,13.3,40.0,119.31,19.59
2018,11,5,7,15,441.0,27.5,2.35,13.95,79.5,191.48,136.45
2018,11,5,7,30,567.0,34.0,2.6,14.6,119.0,275.07,212.72
2018,11,5,7,45,632.0,37.5,2.85,15.25,162.5,341.49,272.94
2018,11,5,8,0,697.0,41.0,3.1,15.9,206.0,413.7,336.21
2018,11,5,8,15,739.0,44.0,3.35,16.7,250.0,477.93,391.03
2018,11,5,8,30,781.0,47.0,3.6,17.5,294.0,539.98,442.29
2018,11,5,8,45,809.0,48.5,3.8,18.25,334.5,597.14,487.88
2018,11,5,9,0,837.0,50.0,4.0,19.0,375.0,654.63,530.46
2018,11,5,9,15,853.0,53.5,4.15,19.75,411.5,705.79,566.69
2018,11,5,9,30,869.0,57.0,4.3,20.5,448.0,755.49,601.11
2018,11,5,9,45,879.5,60.0,4.5,21.25,479.0,798.3,630.34
2018,11,5,10,0,890.0,63.0,4.7,22.0,510.0,838.7,657.61
2018,11,5,10,15,900.5,63.5,4.75,22.6,534.0,873.21,679.87
2018,11,5,10,30,911.0,64.0,4.8,23.2,558.0,904.87,699.92
2018,11,5,10,45,919.5,64.5,4.85,23.75,576.0,931.6,716.56
2018,11,5,11,0,928.0,65.0,4.9,24.3,594.0,954.98,730.86
2018,11,5,11,15,931.5,64.5,4.9,24.65,603.0,968.82,738.8
2018,11,5,11,30,935.0,64.0,4.9,25.0,612.0,978.91,744.31
2018,11,5,11,45,937.5,64.0,4.95,25.35,614.5,984.87,747.53
2018,11,5,12,0,940.0,64.0,5.0,25.7,617.0,986.94,748.27
2018,11,5,12,15,938.0,64.5,4.95,25.85,611.5,981.47,743.83
2018,11,5,12,30,936.0,65.0,4.9,26.0,606.0,972.14,736.97
2018,11,5,12,45,931.5,65.5,4.9,26.2,593.0,956.7,726.31
2018,11,5,13,0,927.0,66.0,4.9,26.4,580.0,937.62,713.31
2018,11,5,13,15,921.0,64.5,4.85,26.4,559.0,911.11,695.45
2018,11,5,13,30,915.0,63.0,4.8,26.4,538.0,881.3,675.36
2018,11,5,13,45,904.5,62.0,4.75,26.4,510.5,845.23,650.81
2018,11,5,14,0,894.0,61.0,4.7,26.4,483.0,806.5,624.25
2018,11,5,14,15,879.5,59.5,4.55,26.25,449.5,761.62,592.86
2018,11,5,14,30,865.0,58.0,4.4,26.1,416.0,714.87,559.96
2018,11,5,14,45,841.5,56.0,4.3,25.95,376.5,659.7,520.54
2018,11,5,15,0,818.0,54.0,4.2,25.8,337.0,604.08,478.99
2018,11,5,15,15,783.0,51.0,4.2,25.8,293.5,544.69,431.86
2018,11,5,15,30,748.0,48.0,4.2,25.8,250.0,481.57,380.38
2018,11,5,15,45,695.5,44.0,3.2,24.35,204.5,410.4,321.48
2018,11,5,16,0,643.0,40.0,2.2,22.9,159.0,343.27,263.71
2018,11,5,16,15,551.5,34.5,2.0,21.6,116.0,264.06,196.15
2018,11,5,16,30,460.0,29.0,1.8,20.3,73.0,193.88,129.58
2018,11,5,16,45,286.5,19.5,1.65,18.95,42.0,105.33,0.0
2018,11,5,17,0,113.0,10.0,1.5,17.6,11.0,32.31,0.0
2018,11,5,17,15,56.5,5.0,1.55,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,1.5,8.65,20.0,43.39,0.0
2018,11,6,7,0,312.0,22.0,1.5,9.0,40.0,118.36,1.85
2018,11,6,7,15,445.5,29.0,1.85,9.95,80.5,193.73,138.52
2018,11,6,7,30,579.0,36.0,2.2,10.9,121.0,281.23,219.63
2018,11,6,7,45,647.0,41.0,2.5,11.9,166.5,351.57,283.53
2018,11,6,8,0,715.0,46.0,2.8,12.9,212.0,428.0,350.48
2018,11,6,8,15,757.0,49.0,3.0,13.6,257.0,493.33,406.72
2018,11,6,8,30,799.0,52.0,3.2,14.3,302.0,561.02,462.75
2018,11,6,8,45,827.0,55.0,3.35,15.0,344.0,616.39,507.21
2018,11,6,9,0,855.0,58.0,3.5,15.7,386.0,676.53,552.27
2018,11,6,9,15,873.5,60.0,3.5,16.35,423.0,728.23,588.59
2018,11,6,9,30,892.0,62.0,3.5,17.0,460.0,778.62,623.12
2018,11,6,9,45,904.0,64.0,3.5,17.7,491.0,822.08,651.74
2018,11,6,10,0,916.0,66.0,3.5,18.4,522.0,863.16,678.16
2018,11,6,10,15,925.5,67.0,3.5,19.05,546.5,898.13,699.98
2018,11,6,10,30,935.0,68.0,3.5,19.7,571.0,930.09,719.48
2018,11,6,10,45,941.5,68.5,3.45,20.35,588.5,955.45,733.9
2018,11,6,11,0,948.0,69.0,3.4,21.0,606.0,977.29,745.87
2018,11,6,11,15,950.5,69.5,3.45,21.55,615.0,991.72,753.82
2018,11,6,11,30,953.0,70.0,3.5,22.1,624.0,1002.3,759.32
2018,11,6,11,45,952.5,69.5,3.5,22.7,624.5,1004.82,759.01
2018,11,6,12,0,952.0,69.0,3.5,23.3,625.0,1003.38,756.27
2018,11,6,12,15,948.0,69.5,3.55,23.7,618.5,995.97,750.66
2018,11,6,12,30,944.0,70.0,3.6,24.1,612.0,984.69,742.63
2018,11,6,12,45,936.0,71.0,3.65,24.5,597.5,966.56,730.12
2018,11,6,13,0,928.0,72.0,3.7,24.9,583.0,944.89,715.34
2018,11,6,13,15,920.5,70.5,3.65,25.1,561.5,917.08,696.39
2018,11,6,13,30,913.0,69.0,3.6,25.3,540.0,886.05,675.27
2018,11,6,13,45,902.0,67.5,3.6,25.5,511.5,849.04,650.24
2018,11,6,14,0,891.0,66.0,3.6,25.7,483.0,809.42,623.22
2018,11,6,14,15,874.5,64.0,3.45,25.65,448.5,762.54,590.69
2018,11,6,14,30,858.0,62.0,3.3,25.6,414.0,713.96,556.57
2018,11,6,14,45,835.0,59.5,3.15,25.55,374.5,664.5,521.29
2018,11,6,15,0,812.0,57.0,3.0,25.5,335.0,608.3,478.99
2018,11,6,15,15,776.0,53.5,3.0,25.5,291.0,542.94,428.12
2018,11,6,15,30,740.0,50.0,3.0,25.5,247.0,479.03,376.57
2018,11,6,15,45,686.0,46.0,2.1,23.7,202.0,407.54,317.89
2018,11,6,16,0,632.0,42.0,1.2,21.9,157.0,340.16,260.1
2018,11,6,16,15,522.0,36.0,1.2,21.25,112.5,253.86,187.57
2018,11,6,16,30,412.0,30.0,1.2,20.6,68.0,183.55,120.55
2018,11,6,16,45,255.0,20.0,1.2,19.95,39.0,96.67,0.0
2018,11,6,17,0,98.0,10.0,1.2,19.3,10.0,29.22,0.0
2018,11,6,17,15,49.0,5.0,1.25,18.75,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
