Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,45,152.5,10.5,1.2,8.3,18.5,42.12,0.0
2018,11,7,7,0,305.0,21.0,1.2,8.6,37.0,114.63,0.0
2018,11,7,7,15,435.5,28.0,1.5,9.55,76.5,189.11,133.45
2018,11,7,7,30,566.0,35.0,1.8,10.5,116.0,274.6,213.93
2018,11,7,7,45,614.5,41.0,2.15,11.5,157.5,336.45,271.2
2018,11,7,8,0,663.0,47.0,2.5,12.5,199.0,402.4,329.89
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,473.17,390.02
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,547.99,451.0
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,601.74,493.16
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,660.34,535.89
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,710.93,571.51
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,760.31,605.52
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,804.34,634.74
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,846.14,661.93
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,880.68,684.13
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,912.26,704.15
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,936.66,718.76
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,957.61,731.03
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,972.8,739.49
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,984.22,745.53
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,988.13,746.77
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,988.14,745.59
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,981.87,740.67
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,971.74,733.35
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,955.03,722.09
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,934.68,708.5
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,907.5,690.51
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,877.09,670.32
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,840.3,645.86
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,800.91,619.36
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,755.07,588.14
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,707.5,555.19
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,652.04,515.74
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,596.15,474.06
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,537.89,427.63
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,475.87,376.77
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,404.94,317.83
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,338.13,259.98
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,256.45,190.35
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,184.61,119.61
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,92.58,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,19.22,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,31.11,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,85.26,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,162.69,114.14
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,246.59,193.99
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,319.83,260.75
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,401.02,332.74
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,469.78,392.18
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,542.11,452.3
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,601.4,500.01
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,665.62,549.59
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,720.62,589.2
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,774.75,627.24
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,826.66,663.11
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,876.94,697.18
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,914.24,721.0
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,948.61,742.49
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,974.83,757.98
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,997.5,770.95
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,934.55,723.93
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,872.81,678.29
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,950.39,731.79
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,1021.54,779.06
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,1003.31,764.55
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,971.59,741.6
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,963.56,735.08
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,951.54,725.79
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,935.18,714.12
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,914.72,699.76
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,873.58,670.91
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,830.07,640.42
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,779.43,604.71
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,727.32,567.58
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,665.5,522.65
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,603.79,475.1
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,539.36,425.01
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,473.37,372.04
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,384.99,301.77
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,304.6,235.49
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,209.03,156.18
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,130.26,83.18
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,53.08,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.46,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,24.06,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,67.63,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,148.28,101.18
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,236.34,183.33
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,298.04,238.83
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,365.1,296.6
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,399.44,326.44
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,430.29,351.83
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,480.83,391.72
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,531.88,430.45
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,564.32,454.71
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,600.2,480.91
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,644.95,513.62
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,689.04,545.19
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,740.98,581.11
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,786.51,611.7
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,811.57,627.3
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,834.02,641.24
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,828.28,635.62
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,814.44,624.86
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,781.8,600.05
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,746.37,573.18
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,683.67,526.63
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,603.4,467.52
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,595.39,462.13
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,585.81,455.01
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,550.19,428.73
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,514.46,402.39
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,540.31,423.59
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,576.34,450.92
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,596.01,466.18
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,608.42,475.76
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,526.67,414.7
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,449.23,356.14
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,384.63,306.07
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,323.73,257.25
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,259.96,206.03
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,201.78,157.62
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,141.08,105.7
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,81.15,49.42
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,31.82,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.73,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,11.22,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,25.23,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,81.73,53.85
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,133.41,104.51
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,186.79,152.63
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,254.53,211.87
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,276.69,232.55
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,308.03,259.94
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,369.55,311.15
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,421.76,353.71
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,475.96,395.92
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,531.65,437.95
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,578.89,472.64
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,626.53,506.79
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,660.17,529.85
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,692.7,551.8
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,721.43,570.55
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,748.4,587.8
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,773.63,604.8
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,796.64,620.21
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,801.69,622.69
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,804.15,623.64
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,788.77,612.15
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,771.03,598.94
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,737.36,574.21
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,702.31,548.5
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,673.81,527.86
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,643.85,506.01
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,616.48,486.33
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,587.55,465.27
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,549.37,436.56
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,510.62,407.02
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,460.53,368.51
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,411.41,330.01
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,338.68,272.84
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,280.43,225.48
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,215.29,172.14
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,156.02,122.37
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,107.78,80.36
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,62.9,36.13
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,24.5,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,7.73,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,53.67,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,138.58,89.72
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,219.18,171.3
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,290.08,236.27
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,369.15,306.62
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,437.57,366.12
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,510.01,426.77
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,569.4,474.89
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,629.63,521.93
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,687.14,564.07
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,744.39,603.92
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,784.96,630.22
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,823.1,654.17
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,846.5,667.6
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,866.6,678.56
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,889.21,691.05
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,908.65,701.11
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,886.42,683.67
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,859.84,663.72
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,847.31,653.79
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,831.68,641.72
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,812.36,627.93
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,790.09,612.18
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,841.4,648.48
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,886.08,679.22
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,875.22,671.53
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,866.19,665.74
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,828.13,639.73
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,787.66,612.06
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,739.09,578.19
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,689.1,542.86
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,635.79,503.76
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,578.13,459.44
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,510.81,406.78
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,445.8,354.05
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,370.54,292.56
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,300.79,233.32
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,213.32,158.72
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,136.6,78.57
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,56.06,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,53.8,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,136.73,84.79
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,217.33,168.76
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,279.29,225.76
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,347.2,285.43
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,402.63,333.62
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,459.73,381.34
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,523.79,432.73
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,590.08,484.05
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,639.44,520.44
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,687.78,554.22
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,736.1,586.8
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,783.1,617.61
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,820.1,641.44
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,854.87,663.48
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,881.46,679.0
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,905.16,692.48
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,921.22,701.38
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,934.02,708.23
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,939.08,709.28
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,940.68,708.24
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,926.87,697.15
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,909.76,684.17
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,881.84,664.56
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,851.23,643.32
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,823.07,624.53
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,792.39,603.95
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,754.0,577.44
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,713.78,549.54
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,665.33,515.53
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,616.14,479.78
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,558.83,437.27
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,502.2,394.27
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,434.11,342.1
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,372.79,293.32
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,295.3,232.39
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,225.7,175.27
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,154.24,114.21
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,90.15,48.28
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,33.06,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,11.75,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,22.68,9.31
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,33.56,22.43
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,49.66,36.93
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,65.72,51.16
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,89.91,72.2
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,122.9,100.5
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,139.25,114.19
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,155.88,127.91
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,146.03,119.04
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,145.86,118.27
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,212.15,173.78
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,285.99,233.84
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,271.96,221.11
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,271.84,219.76
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,272.62,219.17
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,273.0,218.27
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,284.79,227.5
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,296.69,236.77
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,318.23,253.99
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,339.8,271.12
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,381.15,303.76
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,404.0,321.89
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,294.93,235.53
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,191.86,152.14
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,231.31,185.09
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,256.01,205.53
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,318.2,256.54
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,360.61,290.91
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,391.42,316.15
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,402.37,325.95
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,337.91,274.85
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,277.1,226.12
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,283.06,231.12
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,293.65,237.83
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,240.01,192.83
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,190.43,150.01
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,138.54,103.53
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,89.4,45.4
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,33.6,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,17.44,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,66.39,34.35
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,115.31,88.88
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,164.86,134.23
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,219.48,182.82
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,267.4,225.17
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,330.0,278.51
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,389.74,328.09
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,452.13,378.49
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,511.46,424.96
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,573.31,472.05
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,612.89,500.78
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,652.23,528.82
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,685.52,551.77
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,724.48,578.18
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,733.7,582.86
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,733.11,580.68
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,762.73,600.77
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,796.95,623.8
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,799.1,623.81
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,792.46,617.96
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,778.83,607.3
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,762.81,595.12
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,703.33,550.42
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,643.37,505.12
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,647.5,509.47
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,648.28,510.87
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,646.02,509.83
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,639.92,505.83
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,598.68,475.04
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,556.65,443.35
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,492.2,393.4
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,430.39,344.61
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,342.67,275.2
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,252.58,202.38
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,210.65,167.66
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,179.23,139.83
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,126.93,93.45
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,76.16,34.62
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,26.75,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,16.87,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,65.67,29.99
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,115.83,88.46
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,171.53,139.18
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,242.01,201.1
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,271.35,228.16
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,310.56,262.47
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,373.06,314.81
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,427.11,359.09
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,484.39,404.58
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,543.74,450.43
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,577.66,475.09
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,610.65,498.67
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,627.45,509.48
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,641.99,518.55
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,653.66,525.32
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,663.04,530.37
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,643.45,512.95
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,603.9,481.35
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,584.43,465.32
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,563.49,448.08
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,555.13,441.43
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,545.64,433.91
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,528.37,420.64
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,510.27,406.81
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,480.52,384.03
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,434.59,349.04
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,463.92,372.94
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,473.44,381.27
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,490.65,395.53
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,515.46,414.52
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,464.09,373.92
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,413.83,333.91
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,350.11,282.95
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,281.38,226.85
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,199.86,160.03
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,127.43,99.44
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,88.11,64.24
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,48.21,18.17
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,18.06,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,24.16,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,87.44,35.3
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,151.05,115.65
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,211.55,171.73
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,280.06,232.46
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,310.97,260.94
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,340.08,286.57
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,365.75,308.12
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,376.37,316.76
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,420.52,352.06
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,480.26,398.25
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,534.0,439.15
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,588.93,479.99
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,616.39,499.02
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,642.52,516.97
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,687.83,549.49
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,732.35,580.71
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,750.82,592.2
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,767.12,602.3
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,774.62,606.48
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,779.65,608.97
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,750.37,586.31
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,719.07,562.44
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,666.11,522.73
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,612.65,482.45
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,563.78,446.58
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,531.8,422.5
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,558.4,443.34
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,564.23,448.4
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,572.49,455.09
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,579.13,459.87
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,519.24,413.82
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,465.06,371.51
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,399.2,319.62
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,337.18,269.19
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,246.28,195.53
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,158.47,123.06
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,106.51,77.29
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,56.43,18.9
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,21.67,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,26.19,0.0
